Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
14/03/2021 20:30,28.97664,-9.60512,30.52710265,6.86664,-1.36512,7.001021176,22.11,-8.24,23.59554407,28.68664,-8.42512,29.89826018,6.86664,-1.36512,7.001021176,21.82,-7.06,22.93373062
14/03/2021 21:00,27.46792,-8.86924,28.86433868,6.30792,-1.20924,6.422781026,21.16,-7.66,22.50380412,27.19792,-7.68924,28.26395698,6.30792,-1.20924,6.422781026,20.89,-6.48,21.87195693
14/03/2021 21:30,26.06732,-7.24396,27.05513128,6.72732,-1.35396,6.862218451,19.34,-5.89,20.21701511,25.75732,-6.91396,26.66912778,6.72732,-1.35396,6.862218451,19.03,-5.56,19.82560213
14/03/2021 22:00,23.88984,-4.98888,24.40519164,7.80984,-1.47888,7.948627987,16.08,-3.51,16.45862996,23.13984,-12.25888,26.18649144,7.80984,-1.47888,7.948627987,15.33,-10.78,18.74079241
14/03/2021 22:30,22.29424,-6.01708,23.09195507,6.92424,-1.20708,7.028665713,15.37,-4.81,16.10506132,21.56424,-13.18708,25.27677839,6.92424,-1.20708,7.028665713,14.64,-11.98,18.91692364
14/03/2021 23:00,20.75564,-6.86488,21.86145396,5.34564,-0.88488,5.418383488,15.41,-5.98,16.52962492,20.01564,-14.11488,24.49195137,5.34564,-0.88488,5.418383488,14.67,-13.23,19.75453872
14/03/2021 23:30,18.93588,-7.0348,20.20039511,4.74588,-0.7848,4.810331383,14.19,-6.25,15.50543776,18.22588,-14.2748,23.15065046,4.74588,-0.7848,4.810331383,13.48,-13.49,19.0706712
15/03/2021 00:00,17.73596,-7.2418,19.15745141,3.49596,-0.5418,3.537694668,14.24,-6.7,15.7374585,17.03596,-14.5318,22.39189908,3.49596,-0.5418,3.537694668,13.54,-13.99,19.46925011
15/03/2021 00:30,17.07036,-7.30476,18.5676253,3.06036,-0.46476,3.095449109,14.01,-6.84,15.59056445,16.36036,-14.53476,21.88425524,3.06036,-0.46476,3.095449109,13.3,-14.07,19.3611699
15/03/2021 01:00,16.73988,-7.23912,18.23810409,2.81988,-0.51912,2.867265036,13.92,-6.72,15.4571925,16.04988,-14.43912,21.58904431,2.81988,-0.51912,2.867265036,13.23,-13.92,19.20414799
15/03/2021 01:30,16.484,-7.16136,17.97240477,2.124,-0.53136,2.189456428,14.36,-6.63,15.81665262,15.784,-14.38136,21.35317708,2.124,-0.53136,2.189456428,13.66,-13.85,19.4529715
15/03/2021 02:00,16.20748,-7.13952,17.71031207,2.24748,-0.56952,2.318516634,13.96,-6.57,15.42875562,15.51748,-14.41952,21.18288797,2.24748,-0.56952,2.318516634,13.27,-13.85,19.18112093
15/03/2021 02:30,15.94636,-7.21172,17.50129431,2.91636,-0.71172,3.001949535,13.03,-6.5,14.56128085,15.26636,-14.51172,21.06304263,2.91636,-0.71172,3.001949535,12.35,-13.8,18.51924674
15/03/2021 03:00,15.7294,-6.75412,17.11818219,2.5794,-0.65412,2.661048165,13.15,-6.1,14.49594771,15.0594,-14.10412,20.63278288,2.5794,-0.65412,2.661048165,12.48,-13.45,18.34810344
15/03/2021 03:30,15.61296,-5.71676,16.62666127,3.34296,-0.80676,3.43893054,12.27,-4.91,13.21593735,14.95296,-13.15676,19.9171119,3.34296,-0.80676,3.43893054,11.61,-12.35,16.95035693
15/03/2021 04:00,15.45092,-5.25564,16.32031497,4.93092,-1.11564,5.055553843,10.52,-4.14,11.30530849,14.85092,-12.71564,19.55089066,4.93092,-1.11564,5.055553843,9.92,-11.6,15.26323688
15/03/2021 04:30,15.61524,-4.16264,16.16054739,5.38524,-1.23264,5.524510044,10.23,-2.93,10.64132511,15.01524,-11.59264,18.96962663,5.38524,-1.23264,5.524510044,9.63,-10.36,14.14448656
15/03/2021 05:00,16.21868,-3.971,16.69773703,3.92868,-0.891,4.028449769,12.29,-3.08,12.67006314,15.56868,-11.411,19.30271271,3.92868,-0.891,4.028449769,11.64,-10.52,15.68948693
15/03/2021 05:30,17.31384,-4.01928,17.77424168,3.45384,-0.71928,3.527941959,13.86,-3.3,14.24744188,16.61384,-11.34928,20.12028419,3.45384,-0.71928,3.527941959,13.16,-10.63,16.91692939
15/03/2021 06:00,18.52444,-3.79448,18.90907073,4.02444,-0.83448,4.110045521,14.5,-2.96,14.79904051,17.83444,-11.08448,20.99840344,4.02444,-0.83448,4.110045521,13.81,-10.25,17.19821502
15/03/2021 06:30,21.2444,-4.56532,21.72939663,3.6144,-0.71532,3.684504046,17.63,-3.85,18.04548143,20.4644,-11.80532,23.6253518,3.6144,-0.71532,3.684504046,16.85,-11.09,20.17202518
15/03/2021 07:00,23.5724,-4.94292,24.08506799,5.7924,-1.58292,6.004792543,17.78,-3.36,18.09469536,22.7924,-12.20292,25.85352499,5.7924,-1.58292,6.004792543,17,-10.62,20.04456036
15/03/2021 07:30,26.131,-4.11568,26.45312804,8.631,-2.78568,9.069408694,17.5,-1.33,17.55046723,25.361,-11.28568,27.75872645,8.631,-2.78568,9.069408694,16.73,-8.5,18.76547095
15/03/2021 08:00,28.3274,-4.4828,28.67990737,8.9874,-2.8728,9.435376972,19.34,-1.61,19.40689826,27.5174,-11.6128,29.86744761,8.9874,-2.8728,9.435376972,18.53,-8.74,20.48776464
15/03/2021 08:30,30.29544,-4.5614,30.63690674,7.25544,0.4086,7.266936325,23.04,-4.97,23.56994909,29.37544,-11.6614,31.60545404,7.25544,0.4086,7.266936325,22.12,-12.07,25.19879561
15/03/2021 09:00,30.61324,-4.20484,30.90066573,9.81324,-0.38484,9.820783122,20.8,-3.82,21.14786987,29.74324,-11.32484,31.82628358,9.81324,-0.38484,9.820783122,19.93,-10.94,22.73518199
15/03/2021 09:30,31.65104,-4.67276,31.99410913,6.88104,-1.56276,7.056268865,24.77,-3.11,24.96447476,30.69104,-11.77276,32.87153502,6.88104,-1.56276,7.056268865,23.81,-10.21,25.90675974
15/03/2021 10:00,32.21544,-5.70468,32.71663107,8.24544,-2.61468,8.650077011,23.97,-3.09,24.16834707,31.66544,-8.08468,32.68122001,8.24544,-2.61468,8.650077011,23.42,-5.47,24.05030769
15/03/2021 10:30,32.37064,-6.69692,33.05612003,5.66064,-1.54692,5.868203021,26.71,-5.15,27.20195949,32.06064,-5.57692,32.54207544,5.66064,-1.54692,5.868203021,26.4,-4.03,26.70582146
15/03/2021 11:00,33.28412,-5.98132,33.81728601,3.08412,-0.57132,3.136590939,30.2,-5.41,30.68074478,32.97412,-4.88132,33.33346479,3.08412,-0.57132,3.136590939,29.89,-4.31,30.19914237
15/03/2021 11:30,32.95488,-5.74628,33.45211278,3.22488,-0.65628,3.290980774,29.73,-5.09,30.16257615,32.65488,-4.64628,32.98377034,3.22488,-0.65628,3.290980774,29.43,-3.99,29.69924241
15/03/2021 12:00,33.15424,-5.77212,33.65294934,3.32424,-0.67212,3.391506578,29.83,-5.1,30.26283034,32.83424,-4.67212,33.16498186,3.32424,-0.67212,3.391506578,29.51,-4,29.77986064
15/03/2021 12:30,34.78956,-5.7292,35.25815108,3.04956,-0.5292,3.095136319,31.74,-5.2,32.16314039,34.48956,-4.6392,34.80017134,3.04956,-0.5292,3.095136319,31.44,-4.11,31.70750227
15/03/2021 13:00,35.01292,-5.9176,35.50947137,3.83292,-0.5976,3.879226919,31.18,-5.32,31.63059911,34.68292,-4.8176,35.01591366,3.83292,-0.5976,3.879226919,30.85,-4.22,31.13729115
15/03/2021 13:30,33.9192,-6.09684,34.46278553,4.8492,-0.81684,4.917516469,29.07,-5.28,29.54561389,33.6192,-4.98684,33.98704432,4.8492,-0.81684,4.917516469,28.77,-4.17,29.07063467
15/03/2021 14:00,32.52336,-6.10848,33.09203036,6.81336,-1.15848,6.911146822,25.71,-4.95,26.18218096,32.23336,-4.96848,32.61403518,6.81336,-1.15848,6.911146822,25.42,-3.81,25.70393939
15/03/2021 14:30,31.40112,-6.63,32.09341423,6.98112,-1.17,7.078484051,24.42,-5.46,25.02294947,31.12112,-5.49,31.60164885,6.98112,-1.17,7.078484051,24.14,-4.32,24.52349893
15/03/2021 15:00,30.51488,-7.00988,31.30968411,5.11488,-0.74988,5.169556792,25.4,-6.26,26.16003823,30.20488,-5.86988,30.76995722,5.11488,-0.74988,5.169556792,25.09,-5.12,25.6070791
15/03/2021 15:30,30.73008,-6.31524,31.37228192,4.78008,-0.79524,4.845778726,25.95,-5.52,26.53060308,30.43008,-5.17524,30.86701926,4.78008,-0.79524,4.845778726,25.65,-4.38,26.02127783
15/03/2021 16:00,31.28488,-6.402,31.93320091,3.94488,-0.702,4.006854404,27.34,-5.7,27.92786422,30.96488,-5.262,31.40879554,3.94488,-0.702,4.006854404,27.02,-4.56,27.40208021
15/03/2021 16:30,31.95712,-6.71516,32.65502859,3.68712,-0.69516,3.752079599,28.27,-6.02,28.90386306,31.62712,-5.60516,32.11997102,3.68712,-0.69516,3.752079599,27.94,-4.91,28.36814587
15/03/2021 17:00,32.73368,-6.92984,33.45917645,2.98368,-0.51984,3.028626746,29.75,-6.41,30.43272252,32.42368,-5.83984,32.94539051,2.98368,-0.51984,3.028626746,29.44,-5.32,29.91681801
15/03/2021 17:30,33.2114,-7.03292,33.94788732,2.7414,-0.59292,2.804786638,30.47,-6.44,31.14312926,32.8714,-5.94292,33.40429966,2.7414,-0.59292,2.804786638,30.13,-5.35,30.60129736
15/03/2021 18:00,33.88672,-6.81304,34.56482759,3.45672,-0.74304,3.535678379,30.43,-6.07,31.02949887,33.57672,-5.73304,34.06264631,3.45672,-0.74304,3.535678379,30.12,-4.99,30.53055027
15/03/2021 18:30,37.0594,-5.43192,37.45537189,13.2894,0.47808,13.29799657,23.77,-5.91,24.49369307,36.7794,-4.32192,37.0324622,13.2894,0.47808,13.29799657,23.49,-4.8,23.97540615
15/03/2021 19:00,39.08896,-5.12552,39.42356845,12.55896,0.83448,12.58665298,26.53,-5.96,27.19122101,38.79896,-4.02552,39.00723149,12.55896,0.83448,12.58665298,26.24,-4.86,26.68627363
15/03/2021 19:30,36.92288,-6.17836,37.43622844,4.95288,0.70164,5.002331355,31.97,-6.88,32.70191585,36.58288,-5.07836,36.93368177,4.95288,0.70164,5.002331355,31.63,-5.78,32.15377583
15/03/2021 20:00,34.44164,-6.87816,35.12172619,0.43164,0.14184,0.454347527,34.01,-7.02,34.72694199,34.10164,-5.77816,34.58769989,0.43164,0.14184,0.454347527,33.67,-5.92,34.18647832
15/03/2021 20:30,33.84456,-6.94856,34.55049533,5.79456,1.17144,5.911784609,28.05,-8.12,29.2016592,33.53456,-5.82856,34.0373152,5.79456,1.17144,5.911784609,27.74,-7,28.60957182
15/03/2021 21:00,31.64576,-8.23224,32.6989893,0.81576,0.34776,0.886792758,30.83,-8.58,32.00164527,31.31576,-7.12224,32.11546554,0.81576,0.34776,0.886792758,30.5,-7.47,31.40144742
15/03/2021 21:30,29.87284,-9.10012,31.22817244,0.31284,0.02988,0.314263711,29.56,-9.13,30.93784899,29.55284,-7.96012,30.60610825,0.31284,0.02988,0.314263711,29.24,-7.99,30.31200587
15/03/2021 22:00,27.78388,-9.47832,29.35613288,0.35388,0.03168,0.355295197,27.43,-9.51,29.03179292,27.44388,-8.66832,28.78031134,0.35388,0.03168,0.355295197,27.09,-8.7,28.45273449
15/03/2021 22:30,25.38516,-7.521,26.47587183,0.42516,0.099,0.436534106,24.96,-7.62,26.09724123,24.40516,-14.721,28.50122235,0.42516,0.099,0.436534106,23.98,-14.82,28.18994147
15/03/2021 23:00,23.34672,-7.83844,24.62743341,0.30672,0.06156,0.312836686,23.04,-7.9,24.35675676,22.40672,-15.05844,26.99662417,0.30672,0.06156,0.312836686,22.1,-15.12,26.77731129
15/03/2021 23:30,21.53796,-7.8656,22.92926916,0.14796,0.1944,0.244302111,21.39,-8.06,22.85816484,20.64796,-15.0856,25.571734,0.14796,0.1944,0.244302111,20.5,-15.28,25.56811295
16/03/2021 00:00,20.33804,-6.99136,21.50616158,0.15804,0.18864,0.246092851,20.18,-7.18,21.41926236,19.46804,-14.31136,24.16235929,0.15804,0.18864,0.246092851,19.31,-14.5,24.14800406
16/03/2021 00:30,19.61064,-7.09464,20.85452272,0.17064,0.13536,0.217808033,19.44,-7.23,20.74093778,18.77064,-14.40464,23.6607392,0.17064,0.13536,0.217808033,18.6,-14.54,23.60871873
16/03/2021 01:00,19.12468,-7.05536,20.38458952,0.36468,-0.04536,0.367490179,18.76,-7.01,20.02692438,18.31468,-14.33536,23.25790295,0.36468,-0.04536,0.367490179,17.95,-14.29,22.94355247
16/03/2021 01:30,18.433,-7.09488,19.75127366,1.323,-0.34488,1.367212937,17.11,-6.75,18.39333031,17.653,-14.41488,22.79072562,1.323,-0.34488,1.367212937,16.33,-14.07,21.55536592
16/03/2021 02:00,17.87276,-7.09592,19.22986299,1.83276,-0.47592,1.893544049,16.04,-6.62,17.35240617,17.12276,-14.46592,22.41543556,1.83276,-0.47592,1.893544049,15.29,-13.99,20.72448311
16/03/2021 02:30,17.76176,-7.16036,19.15074081,1.12176,-0.27036,1.153880422,16.64,-6.89,18.01004442,17.01176,-14.26036,22.1981496,1.12176,-0.27036,1.153880422,15.89,-13.99,21.17102265
16/03/2021 03:00,17.09268,-7.12704,18.51902829,0.74268,-0.16704,0.761233173,16.35,-6.96,17.76975239,16.39268,-13.61704,21.31064842,0.74268,-0.16704,0.761233173,15.65,-13.45,20.63552762
16/03/2021 03:30,16.89512,-6.91348,18.25489758,1.54512,-0.39348,1.594434798,15.35,-6.52,16.67731693,16.22512,-13.33348,21.00086208,1.54512,-0.39348,1.594434798,14.68,-12.94,19.56900611
16/03/2021 04:00,16.88892,-6.74724,18.18683223,1.88892,-0.41724,1.93445289,15,-6.33,16.28093671,16.20892,-13.17724,20.88944091,1.88892,-0.41724,1.93445289,14.32,-12.76,19.18019812
16/03/2021 04:30,16.88996,-6.51468,18.10281206,1.92996,-0.45468,1.982795881,14.96,-6.06,16.14079304,16.20996,-12.95468,20.7505792,1.92996,-0.45468,1.982795881,14.28,-12.5,18.97810317
16/03/2021 05:00,16.96416,-6.453,18.15003949,1.69416,-0.333,1.726576701,15.27,-6.12,16.45075378,16.29416,-12.893,20.77809181,1.69416,-0.333,1.726576701,14.6,-12.56,19.25911732
16/03/2021 05:30,17.07236,-6.99408,18.44946154,1.87236,-0.42408,1.919785357,15.2,-6.57,16.55913343,16.38236,-13.61408,21.30081908,1.87236,-0.42408,1.919785357,14.51,-13.19,19.60908463
16/03/2021 06:00,18.409,-5.74036,19.28323142,2.619,-0.72036,2.716262051,15.79,-5.02,16.56878088,17.679,-12.88036,21.87351629,2.619,-0.72036,2.716262051,15.06,-12.16,19.35637363
16/03/2021 06:30,20.824,-5.25,21.47560188,7.434,-2.61,7.878861339,13.39,-2.64,13.64777271,20.184,-12.41,23.69392234,7.434,-2.61,7.878861339,12.75,-9.8,16.08112247
16/03/2021 07:00,23.73372,-4.76148,24.20663456,3.03372,-0.86148,3.153665301,20.7,-3.9,21.06418762,22.87372,-11.85148,25.76168948,3.03372,-0.86148,3.153665301,19.84,-10.99,22.68051366
16/03/2021 07:30,26.13912,-4.93772,26.60140359,6.63912,-2.18772,6.990281337,19.5,-2.75,19.69295559,25.31912,-12.08772,28.05656451,6.63912,-2.18772,6.990281337,18.68,-9.9,21.14124878
16/03/2021 08:00,28.41916,-4.26724,28.73774508,7.31916,-2.48724,7.730230651,21.1,-1.78,21.17494746,27.55916,-11.40724,29.82670656,7.31916,-2.48724,7.730230651,20.24,-8.92,22.11840862
16/03/2021 08:30,30.78076,-3.63816,30.99502209,3.20076,-0.84816,3.311229373,27.58,-2.79,27.72075937,29.74076,-10.72816,31.61654982,3.20076,-0.84816,3.311229373,26.54,-9.88,28.31935734
16/03/2021 09:00,31.2378,-3.09004,31.39026117,1.5678,-0.23004,1.584586773,29.67,-2.86,29.80752422,30.1378,-10.23004,31.82672945,1.5678,-0.23004,1.584586773,28.57,-10,30.26953749
16/03/2021 09:30,31.80804,-2.14624,31.88036629,2.76804,-0.42624,2.800665274,29.04,-1.72,29.09089205,30.70804,-9.41624,32.11929788,2.76804,-0.42624,2.800665274,27.94,-8.99,29.35070187
16/03/2021 10:00,32.14812,-1.45392,32.18098045,4.12812,-0.58392,4.169213031,28.02,-0.87,28.03350317,31.05812,-9.01392,32.33972127,4.12812,-0.58392,4.169213031,26.93,-8.43,28.21860734
16/03/2021 10:30,31.33552,-1.55972,31.37431338,5.64552,-0.72972,5.692485165,25.69,-0.83,25.70340444,30.30552,-9.14972,31.65662519,5.64552,-0.72972,5.692485165,24.66,-8.42,26.0578587
16/03/2021 11:00,30.81504,-1.5362,30.85330777,5.40504,-0.7362,5.454947098,25.41,-0.8,25.42259035,29.79504,-9.1462,31.16724856,5.40504,-0.7362,5.454947098,24.39,-8.41,25.79922867
16/03/2021 11:30,30.28108,-1.4962,30.31802138,4.32108,-0.3762,4.337425366,25.96,-1.12,25.98414901,29.25108,-9.0662,30.62387408,4.32108,-0.3762,4.337425366,24.93,-8.69,26.40115528
16/03/2021 12:00,30.38292,-1.5218,30.42100759,4.64292,-0.4518,4.664850412,25.74,-1.07,25.76223011,29.36292,-9.0918,30.73828066,4.64292,-0.4518,4.664850412,24.72,-8.64,26.18640869
16/03/2021 12:30,30.67836,-1.59828,30.71996535,6.76836,-0.81828,6.817644699,23.91,-0.78,23.92271933,29.69836,-9.14828,31.07545034,6.76836,-0.81828,6.817644699,22.93,-8.33,24.39618413
16/03/2021 13:00,30.02244,-1.73864,30.07274135,9.53244,-1.89864,9.719683442,20.49,0.16,20.49062469,29.15244,-9.31864,30.60558461,9.53244,-1.89864,9.719683442,19.62,-7.42,20.97619603
16/03/2021 13:30,29.50932,-2.0628,29.58133044,7.42932,-0.9828,7.494043735,22.08,-1.08,22.10639726,28.56932,-9.7028,30.17201308,7.42932,-0.9828,7.494043735,21.14,-8.72,22.86783768
16/03/2021 14:00,28.53028,-2.05796,28.60440659,7.28028,-0.95796,7.343035084,21.25,-1.1,21.27845154,27.62028,-9.70796,29.2766862,7.28028,-0.95796,7.343035084,20.34,-8.75,22.14222437
16/03/2021 14:30,28.14076,-2.09252,28.21845165,7.07076,-0.99252,7.140080037,21.07,-1.1,21.09869427,27.23076,-9.71252,28.91102445,7.07076,-0.99252,7.140080037,20.16,-8.72,21.96506317
16/03/2021 15:00,27.97328,-1.43772,28.0102023,9.32328,-1.37772,9.424524516,18.65,-0.06,18.65009651,27.13328,-9.10772,28.62106649,9.32328,-1.37772,9.424524516,17.81,-7.73,19.41517448
16/03/2021 15:30,28.28148,0.66132,28.28921093,9.14148,-1.22868,9.223682081,19.14,1.89,19.23308868,27.42148,-6.98868,28.29804257,9.14148,-1.22868,9.223682081,18.28,-5.76,19.16601158
16/03/2021 16:00,29.3456,0.60796,29.35189695,7.9956,-1.11204,8.072561695,21.35,1.72,21.41917132,28.4456,-7.02204,29.29950862,7.9956,-1.11204,8.072561695,20.45,-5.91,21.28686449
16/03/2021 16:30,29.90808,0.2078,29.90880188,8.84808,-1.4022,8.958497895,21.06,1.61,21.12145118,28.99808,-7.4122,29.93040849,8.84808,-1.4022,8.958497895,20.15,-6.01,21.02718716
16/03/2021 17:00,31.27176,0.07792,31.27185708,7.60176,-1.25208,7.70418454,23.67,1.33,23.70733642,30.31176,-7.54208,31.23596909,7.60176,-1.25208,7.70418454,22.71,-6.29,23.56497825
16/03/2021 17:30,31.97556,-0.6168,31.9815084,7.04556,-1.2168,7.149861394,24.93,0.6,24.93721917,30.96556,-8.2068,32.03462927,7.04556,-1.2168,7.149861394,23.92,-6.99,24.92040329
16/03/2021 18:00,33.39012,-2.42432,33.47801429,3.84012,-0.54432,3.878505624,29.55,-1.88,29.60974333,32.25012,-9.96432,33.75437621,3.84012,-0.54432,3.878505624,28.41,-9.42,29.93099564
16/03/2021 18:30,34.59344,-2.28736,34.66897903,1.96344,-0.02736,1.963630618,32.63,-2.26,32.70817176,33.39344,-9.74736,34.78696397,1.96344,-0.02736,1.963630618,31.43,-9.72,32.89868234
16/03/2021 19:00,34.14048,-4.19644,34.39741972,6.90048,-2.29644,7.272569072,27.24,-1.9,27.30618245,33.12048,-11.59644,35.09193093,6.90048,-2.29644,7.272569072,26.22,-9.3,27.82046729
16/03/2021 19:30,33.74132,-5.11836,34.1273246,7.50132,-2.62836,7.948463879,26.24,-2.49,26.35787738,32.70132,-12.60836,35.04778269,7.50132,-2.62836,7.948463879,25.2,-9.98,27.10425059
16/03/2021 20:00,33.47608,-2.77528,33.59092305,6.16608,-1.65528,6.384394603,27.31,-1.12,27.3329563,32.41608,-10.27528,34.00564103,6.16608,-1.65528,6.384394603,26.25,-8.62,27.62909517
16/03/2021 20:30,31.67364,-3.33568,31.84880268,3.56364,-0.62568,3.61814946,28.11,-2.71,28.24032932,30.59364,-10.78568,32.43920008,3.56364,-0.62568,3.61814946,27.03,-10.16,28.8764004
16/03/2021 21:00,29.9852,-3.72312,30.215457,5.2452,-1.02312,5.344052542,24.74,-2.7,24.88689615,28.9952,-11.14312,31.06269058,5.2452,-1.02312,5.344052542,23.75,-10.12,25.8162139
16/03/2021 21:30,28.5674,-4.15352,28.86776872,6.6474,-1.34352,6.781811908,21.92,-2.81,22.09937782,27.6374,-11.68352,30.00550813,6.6474,-1.34352,6.781811908,20.99,-10.34,23.39862603
16/03/2021 22:00,26.6336,-4.68348,27.04225645,6.2136,-1.20348,6.329074898,20.42,-3.48,20.71441044,25.7536,-12.25348,28.52009266,6.2136,-1.20348,6.329074898,19.54,-11.05,22.44803109
16/03/2021 22:30,24.32304,-8.14544,25.65070111,4.61304,-0.86544,4.693519408,19.71,-7.28,21.01148495,23.84304,-10.36544,25.99870964,4.61304,-0.86544,4.693519408,19.23,-9.5,21.44861068
16/03/2021 23:00,22.18224,-10.33216,24.4704986,3.70224,-0.72216,3.772014857,18.48,-9.61,20.82936629,22.00224,-8.83216,23.70876663,3.70224,-0.72216,3.772014857,18.3,-8.11,20.01654566
16/03/2021 23:30,20.36008,-10.6842,22.99315088,2.89008,-0.5742,2.94656886,17.47,-10.11,20.18447423,20.17008,-9.1642,22.15433792,2.89008,-0.5742,2.94656886,17.28,-8.59,19.29731847
17/03/2021 00:00,19.02976,-10.9272,21.94391637,2.84976,-0.6372,2.920129432,16.18,-10.29,19.17489244,18.85976,-9.3872,21.06680021,2.84976,-0.6372,2.920129432,16.01,-8.75,18.24507057
17/03/2021 00:30,18.51088,-11.00452,21.53490513,1.91088,-0.34452,1.94168906,16.6,-10.66,19.72804096,18.33088,-9.48452,20.63921707,1.91088,-0.34452,1.94168906,16.42,-9.14,18.79244529
17/03/2021 01:00,17.92608,-11.00852,21.03644116,2.29608,-0.39852,2.330408024,15.63,-10.61,18.89097668,17.76608,-9.48852,20.14114223,2.29608,-0.39852,2.330408024,15.47,-9.09,17.94293733
17/03/2021 01:30,17.36516,-11.13384,20.62792222,3.21516,-0.48384,3.251362018,14.15,-10.65,17.71002541,17.20516,-9.60384,19.70409281,3.21516,-0.48384,3.251362018,13.99,-9.12,16.70013473
17/03/2021 02:00,17.06048,-11.19368,20.40486339,3.03048,-0.64368,3.098085372,14.03,-10.55,17.55401379,16.90048,-9.65368,19.46329268,3.03048,-0.64368,3.098085372,13.87,-9.01,16.53955864
17/03/2021 02:30,16.86332,-11.26996,20.28259253,2.62332,-0.48996,2.668682938,14.24,-10.78,17.86017917,16.70332,-9.72996,19.33062391,2.62332,-0.48996,2.668682938,14.08,-9.24,16.8411401
17/03/2021 03:00,16.64996,-10.97224,19.94019104,2.37996,-0.46224,2.42443301,14.27,-10.51,17.7226691,16.47996,-9.43224,18.98831833,2.37996,-0.46224,2.42443301,14.1,-8.97,16.7114003
17/03/2021 03:30,16.83116,-9.15864,19.16164486,1.72116,-0.18864,1.73146666,15.11,-8.97,17.57193786,16.67116,-7.61864,18.32951858,1.72116,-0.18864,1.73146666,14.95,-7.43,16.69453204
17/03/2021 04:00,16.52164,-10.25016,19.44300307,1.69164,-0.20016,1.703440611,14.83,-10.05,17.91455833,16.37164,-8.73016,18.55387533,1.69164,-0.20016,1.703440611,14.68,-8.53,16.97831853
17/03/2021 04:30,16.86412,-10.42516,19.82630839,1.46412,-0.15516,1.47231858,15.4,-10.27,18.51034576,16.70412,-8.88516,18.92019274,1.46412,-0.15516,1.47231858,15.24,-8.73,17.56332827
17/03/2021 05:00,17.10388,-10.4158,20.02577341,1.61388,-0.2358,1.631015112,15.49,-10.18,18.53570878,16.93388,-8.8758,19.11899886,1.61388,-0.2358,1.631015112,15.32,-8.64,17.58840527
17/03/2021 05:30,18.0436,-10.16236,20.70857459,1.6236,-0.25236,1.643095411,16.42,-9.91,19.17875126,17.8936,-8.64236,19.87136904,1.6236,-0.25236,1.643095411,16.27,-8.39,18.30587337
17/03/2021 06:00,19.2124,-10.27264,21.78631328,1.4724,-0.24264,1.492258667,17.74,-10.03,20.37911922,19.0324,-8.77264,20.95689534,1.4724,-0.24264,1.492258667,17.56,-8.53,19.52215408
17/03/2021 06:30,21.68056,-10.47932,24.08034114,1.06056,-0.13932,1.069671714,20.62,-10.34,23.06729286,21.49056,-8.97932,23.29103597,1.06056,-0.13932,1.069671714,20.43,-8.84,22.26051437
17/03/2021 07:00,24.46272,-9.88064,26.38279205,0.79272,0.00936,0.792775257,23.67,-9.89,25.65308948,24.28272,-8.39064,25.69150307,0.79272,0.00936,0.792775257,23.49,-8.4,24.94674528
17/03/2021 07:30,27.86948,-5.84516,28.4758461,3.30948,-0.87516,3.423238656,24.56,-4.97,25.05782313,27.32948,-8.63516,28.66123628,3.30948,-0.87516,3.423238656,24.02,-7.76,25.24238499
17/03/2021 08:00,30.00972,-1.96516,30.07399455,6.66972,-1.95516,6.9503824,23.34,-0.01,23.34000214,29.07972,-9.48516,30.58755262,6.66972,-1.95516,6.9503824,22.41,-7.53,23.64125631
17/03/2021 08:30,31.48324,-1.27888,31.50920397,7.02324,-1.92888,7.283301322,24.46,0.65,24.46863503,30.52324,-8.77888,31.76061892,7.02324,-1.92888,7.283301322,23.5,-6.85,24.47800033
17/03/2021 09:00,31.36796,-0.7432,31.37676307,7.70796,-1.8432,7.92527814,23.66,1.1,23.68555678,30.42796,-8.2332,31.52215621,7.70796,-1.8432,7.92527814,22.72,-6.39,23.6014936
17/03/2021 09:30,30.60344,-0.43744,30.60656618,9.16344,-2.01744,9.382893839,21.44,1.58,21.49813945,29.71344,-7.90744,30.74761981,9.16344,-2.01744,9.382893839,20.55,-5.89,21.37743203
17/03/2021 10:00,29.8612,-0.28392,29.86254972,10.1412,-2.38392,10.41762987,19.72,2.1,19.8315002,29.0212,-7.75392,30.03919647,10.1412,-2.38392,10.41762987,18.88,-5.37,19.62883848
17/03/2021 10:30,30.13744,-0.39716,30.14005683,7.23744,-1.39716,7.371064633,22.9,1,22.92182366,29.18744,-7.89716,30.23692759,7.23744,-1.39716,7.371064633,21.95,-6.5,22.89219299
17/03/2021 11:00,30.72256,-0.28504,30.72388225,8.42256,-1.98504,8.653317327,22.3,1.7,22.36470434,29.81256,-7.80504,30.81732278,8.42256,-1.98504,8.653317327,21.39,-5.82,22.16764534
17/03/2021 11:30,31.40336,-0.33112,31.40510563,8.61336,-2.21112,8.892638649,22.79,1.88,22.86741131,30.45336,-7.84112,31.44662618,8.61336,-2.21112,8.892638649,21.84,-5.63,22.55399078
17/03/2021 12:00,31.62964,-0.31972,31.63125586,5.48964,-1.17972,5.614969867,26.14,0.86,26.15414308,30.61964,-7.80972,31.59990633,5.48964,-1.17972,5.614969867,25.13,-6.63,25.9898788
17/03/2021 12:30,32.4304,-1.64328,32.47200661,6.8004,-1.76328,7.025282665,25.63,0.12,25.63028092,31.3904,-9.08328,32.67817602,6.8004,-1.76328,7.025282665,24.59,-7.32,25.65639297
17/03/2021 13:00,33.10112,-2.1406,33.17026249,3.02112,-0.3906,3.046265651,30.08,-1.75,30.13086291,31.98112,-9.5906,33.38819619,3.02112,-0.3906,3.046265651,28.96,-9.2,30.3862074
17/03/2021 13:30,32.6606,-2.421,32.75020662,3.1806,-0.171,3.185193457,29.48,-2.25,29.56573862,31.5306,-9.881,33.04259217,3.1806,-0.171,3.185193457,28.35,-9.71,29.96675825
17/03/2021 14:00,32.75764,-2.33944,32.8410712,3.34764,-0.55944,3.394063447,29.41,-1.78,29.46381679,31.63764,-9.84944,33.13535473,3.34764,-0.55944,3.394063447,28.29,-9.29,29.77630266
17/03/2021 14:30,31.3994,-2.41868,31.49241708,9.0594,-2.21868,9.327125458,22.34,-0.2,22.34089524,30.4694,-9.96868,32.05867928,9.0594,-2.21868,9.327125458,21.41,-7.75,22.76951032
17/03/2021 15:00,30.45776,-2.71188,30.57825105,5.65776,-0.91188,5.730774237,24.8,-1.8,24.86523678,29.44776,-10.31188,31.20104867,5.65776,-0.91188,5.730774237,23.79,-9.4,25.57975958
17/03/2021 15:30,30.93132,-2.95744,31.07238337,2.82132,-0.39744,2.849176214,28.11,-2.56,28.22632991,29.82132,-10.55744,31.63495955,2.82132,-0.39744,2.849176214,27,-10.16,28.84832058
17/03/2021 16:00,32.3116,-3.08968,32.45898361,1.3716,-0.04968,1.372499422,30.94,-3.04,31.0889884,31.1416,-10.71968,32.93494785,1.3716,-0.04968,1.372499422,29.77,-10.67,31.62438616
17/03/2021 16:30,33.0562,-3.377,33.22824834,1.4562,-0.297,1.486178805,31.6,-3.08,31.74974646,31.8662,-11.017,33.71689475,1.4562,-0.297,1.486178805,30.41,-10.72,32.24417002
17/03/2021 17:00,33.1062,-3.53768,33.29467913,0.8262,-0.06768,0.828967444,32.28,-3.47,32.46597142,31.8962,-11.15768,33.79143971,0.8262,-0.06768,0.828967444,31.07,-11.09,32.98989239
17/03/2021 17:30,32.72212,-3.4244,32.90081538,0.85212,-0.0144,0.852241664,31.87,-3.41,32.05191102,31.52212,-11.0144,33.39103258,0.85212,-0.0144,0.852241664,30.67,-11,32.58295413
17/03/2021 18:00,33.95792,-3.3546,34.12321309,0.99792,0.0054,0.99793461,32.96,-3.36,33.13081949,32.74792,-10.9146,34.51890435,0.99792,0.0054,0.99793461,31.75,-10.92,33.57542107
17/03/2021 18:30,37.24704,-2.11392,37.30697852,11.14704,1.21608,11.21317757,26.1,-3.33,26.3115735,36.21704,-9.64392,37.47904987,11.14704,1.21608,11.21317757,25.07,-10.86,27.32113651
17/03/2021 19:00,37.98316,-2.11916,38.04223025,14.30316,0.24084,14.30518752,23.68,-2.36,23.79731077,37.03316,-9.58916,38.25450208,14.30316,0.24084,14.30518752,22.73,-9.83,24.76452705
17/03/2021 19:30,36.74056,-2.96444,36.85996003,6.28056,0.47556,6.298538817,30.46,-3.44,30.65363274,35.59056,-10.42444,37.0858047,6.28056,0.47556,6.298538817,29.31,-10.9,31.27117043
17/03/2021 20:00,34.16404,-3.97744,34.39479115,0.46404,0.32256,0.565135449,33.7,-4.3,33.97322475,32.91404,-11.46744,34.85450056,0.46404,0.32256,0.565135449,32.45,-11.79,34.52544859
17/03/2021 20:30,33.87032,-4.50056,34.16802039,0.13032,0.28944,0.317425292,33.74,-4.79,34.07831715,32.63032,-11.98056,34.7602014,0.13032,0.28944,0.317425292,32.5,-12.27,34.73906878
17/03/2021 21:00,31.99308,-4.69528,32.33578238,0.25308,0.14472,0.291536215,31.74,-4.84,32.10690268,30.80308,-12.17528,33.12200448,0.25308,0.14472,0.291536215,30.55,-12.32,32.94062689
17/03/2021 21:30,30.2518,-5.08996,30.6770125,0.1818,0.14004,0.229482988,30.07,-5.23,30.52143181,29.1118,-12.60996,31.72551009,0.1818,0.14004,0.229482988,28.93,-12.75,31.61498695
17/03/2021 22:00,28.23624,-5.50532,28.76793002,0.51624,0.00468,0.516261213,27.72,-5.51,28.2623159,27.16624,-13.10532,30.16212871,0.51624,0.00468,0.516261213,26.65,-13.11,29.70007744
17/03/2021 22:30,26.09,-6.14248,26.80332368,1.98,-0.67248,2.091083296,24.11,-5.47,24.72272234,25.09,-13.73248,28.60225703,1.98,-0.67248,2.091083296,23.11,-13.06,26.54497504
17/03/2021 23:00,24.10192,-6.35492,24.92564053,0.69192,-0.21492,0.724530119,23.41,-6.14,24.20181192,23.13192,-13.95492,27.01528299,0.69192,-0.21492,0.724530119,22.44,-13.74,26.31237732
17/03/2021 23:30,22.19808,-6.16236,23.03756577,1.10808,-0.34236,1.159763621,21.09,-5.82,21.87831118,21.31808,-13.32236,25.13853239,1.10808,-0.34236,1.159763621,20.21,-12.98,24.01925269
18/03/2021 00:00,19.6512,-11.97444,23.01210279,1.4112,-0.42444,1.473646753,18.24,-11.55,21.58935154,19.4712,-10.44444,22.09556418,1.4112,-0.42444,1.473646753,18.06,-10.02,20.65342587
18/03/2021 00:30,19.01852,-11.96524,22.46933624,1.02852,-0.34524,1.084916609,17.99,-11.62,21.41645395,18.82852,-10.45524,21.53660161,1.02852,-0.34524,1.084916609,17.8,-10.11,20.47076208
18/03/2021 01:00,18.67556,-11.95984,22.17688694,1.10556,-0.33984,1.156613219,17.57,-11.62,21.0648831,18.49556,-10.43984,21.23854983,1.10556,-0.33984,1.156613219,17.39,-10.1,20.11024863
18/03/2021 01:30,18.18956,-12.0568,21.82261486,0.70956,-0.1368,0.722626898,17.48,-11.92,21.15742896,18.02956,-10.5368,20.88274857,0.70956,-0.1368,0.722626898,17.32,-10.4,20.20253449
18/03/2021 02:00,18.02696,-12.022,21.66794339,0.60696,-0.162,0.628207324,17.42,-11.86,21.07405988,17.83696,-10.492,20.69394129,0.60696,-0.162,0.628207324,17.23,-10.33,20.08934543
18/03/2021 02:30,17.63584,-11.93812,21.29651525,2.62584,-0.88812,2.771965519,15.01,-11.05,18.63873923,17.48584,-10.41812,20.35415989,2.62584,-0.88812,2.771965519,14.86,-9.53,17.65334246
18/03/2021 03:00,17.5274,-12.14088,21.32160214,0.1674,0.06912,0.181108626,17.36,-12.21,21.22389455,17.3474,-10.59088,20.32483766,0.1674,0.06912,0.181108626,17.18,-10.66,20.21850637
18/03/2021 03:30,17.50372,-12.16444,21.3155768,0.15372,0.11556,0.192312121,17.35,-12.28,21.25607913,17.33372,-10.61444,20.32545659,0.15372,0.11556,0.192312121,17.18,-10.73,20.25550049
18/03/2021 04:00,17.36044,-12.14216,21.18529977,0.19044,0.17784,0.260565652,17.17,-12.32,21.13270688,17.19044,-10.59216,20.19170822,0.19044,0.17784,0.260565652,17,-10.77,20.1244354
18/03/2021 04:30,17.5024,-12.09816,21.27673568,0.2124,0.14184,0.255406236,17.29,-12.24,21.18399632,17.3124,-10.54816,20.27271253,0.2124,0.14184,0.255406236,17.1,-10.69,20.16645978
18/03/2021 05:00,17.55768,-11.9564,21.2421192,0.33768,0.0936,0.350412246,17.22,-12.05,21.01739518,17.38768,-10.4064,20.26387369,0.33768,0.0936,0.350412246,17.05,-10.5,20.02379834
18/03/2021 05:30,18.23144,-11.5318,21.57238549,0.45144,0.0882,0.45997534,17.78,-11.62,21.24035781,18.05144,-10.0318,20.65167057,0.45144,0.0882,0.45997534,17.6,-10.12,20.30207871
18/03/2021 06:00,19.3086,-11.19004,22.31678806,0.5886,0.03996,0.589954881,18.72,-11.23,21.83005497,19.1386,-9.71004,21.46091533,0.5886,0.03996,0.589954881,18.55,-9.75,20.95626398
18/03/2021 06:30,22.90996,-4.61372,23.3699097,0.57996,0.02628,0.580555114,22.33,-4.64,22.80698358,22.04996,-11.28372,24.76939791,0.57996,0.02628,0.580555114,21.47,-11.31,24.266788
18/03/2021 07:00,25.64176,-3.35744,25.86063145,0.76176,0.05256,0.763571117,24.88,-3.41,25.11259644,24.65176,-10.86744,26.94087087,0.76176,0.05256,0.763571117,23.89,-10.92,26.26744182
18/03/2021 07:30,28.4046,-2.81032,28.54328642,2.2446,-0.40032,2.280018698,26.16,-2.41,26.27077654,27.3946,-10.30032,29.2670583,2.2446,-0.40032,2.280018698,25.15,-9.9,27.02836473
18/03/2021 08:00,29.30876,-2.20828,29.39183413,6.81876,-1.98828,7.102728018,22.49,-0.22,22.49107601,28.39876,-9.71828,30.01557155,6.81876,-1.98828,7.102728018,21.58,-7.73,22.92268091
18/03/2021 08:30,30.68668,-1.6064,30.72869751,3.04668,-0.3564,3.067454968,27.64,-1.25,27.66825076,29.61668,-9.0864,30.979193,3.04668,-0.3564,3.067454968,26.57,-8.73,27.96744179
18/03/2021 09:00,31.64504,-1.25776,31.67002553,1.53504,0.19224,1.54703071,30.11,-1.45,30.14489343,30.50504,-8.71776,31.7262794,1.53504,0.19224,1.54703071,28.97,-8.91,30.30922302
18/03/2021 09:30,32.53416,-1.88552,32.58875193,3.85416,-0.60552,3.901436117,28.68,-1.28,28.70854925,31.46416,-9.31552,32.81420847,3.85416,-0.60552,3.901436117,27.61,-8.71,28.95127286
18/03/2021 10:00,32.09792,-2.24136,32.1760806,2.79792,0.00864,2.79793334,29.3,-2.25,29.3862638,30.96792,-9.74136,32.46392096,2.79792,0.00864,2.79793334,28.17,-9.75,29.80958571
18/03/2021 10:30,32.0244,-2.223,32.10146296,2.7144,-0.063,2.715131002,29.31,-2.16,29.38948281,30.9044,-9.703,32.39182225,2.7144,-0.063,2.715131002,28.19,-9.64,29.7927122
18/03/2021 11:00,31.9716,-2.24504,32.05032623,2.5416,-0.09504,2.543376331,29.43,-2.15,29.5084293,30.8516,-9.72504,32.34806989,2.5416,-0.09504,2.543376331,28.31,-9.63,29.90306004
18/03/2021 11:30,30.97472,-2.3452,31.06337461,3.11472,-0.0252,3.11482194,27.86,-2.32,27.95643039,29.90472,-9.8452,31.48365038,3.11472,-0.0252,3.11482194,26.79,-9.82,28.5330773
18/03/2021 12:00,30.55308,-2.33708,30.64233412,2.86308,-0.03708,2.863320103,27.69,-2.3,27.78535765,29.47308,-9.85708,31.07771663,2.86308,-0.03708,2.863320103,26.61,-9.82,28.36414109
18/03/2021 12:30,30.94864,-2.40832,31.04220229,2.88864,-0.14832,2.89244531,28.06,-2.26,28.150865,29.85864,-9.91832,31.46285833,2.88864,-0.14832,2.89244531,26.97,-9.77,28.68507975
18/03/2021 13:00,31.15984,-2.5508,31.26407218,2.13984,0.0792,2.141305178,29.02,-2.63,29.138931,30.04984,-10.0808,31.69566867,2.13984,0.0792,2.141305178,27.91,-10.16,29.70174574
18/03/2021 13:30,29.85256,-3.02064,30.00499299,5.72256,0.72936,5.768852482,24.13,-3.75,24.41965192,28.88256,-10.54064,30.74585116,5.72256,0.72936,5.768852482,23.16,-11.27,25.75652345
18/03/2021 14:00,29.62284,-2.97604,29.77195767,8.50284,1.17396,8.583499878,21.12,-4.15,21.52386815,28.70284,-10.54604,30.57894674,8.50284,1.17396,8.583499878,20.2,-11.72,23.35376629
18/03/2021 14:30,30.24736,-2.91892,30.38787391,3.80736,0.45108,3.833987915,26.44,-3.37,26.65390215,29.20736,-10.47892,31.03026978,3.80736,0.45108,3.833987915,25.4,-10.93,27.65185166
18/03/2021 15:00,29.71956,-3.31488,29.90385721,8.08956,1.00512,8.151763442,21.63,-4.32,22.0571825,28.78956,-10.91488,30.78917619,8.08956,1.00512,8.151763442,20.7,-11.92,23.88674109
18/03/2021 15:30,29.63012,-3.5382,29.8406245,8.25012,0.7218,8.281634818,21.38,-4.26,21.80027523,28.72012,-11.1482,30.80791548,8.25012,0.7218,8.281634818,20.47,-11.87,23.66258228
18/03/2021 16:00,29.06092,-3.63096,29.2868732,7.99092,0.50904,8.007117095,21.07,-4.14,21.47287824,28.14092,-11.21096,30.29186364,7.99092,0.50904,8.007117095,20.15,-11.72,23.31053195
18/03/2021 16:30,31.14704,-3.69756,31.36574646,3.13704,0.35244,3.156775873,28.01,-4.05,28.30128266,30.05704,-11.28756,32.10661403,3.13704,0.35244,3.156775873,26.92,-11.64,29.32875722
18/03/2021 17:00,31.758,-3.64628,31.96663764,1.098,-0.02628,1.098314453,30.66,-3.62,30.87296552,30.588,-11.18628,32.56928928,1.098,-0.02628,1.098314453,29.49,-11.16,31.53102758
18/03/2021 17:30,32.2264,-3.35124,32.40018004,1.3464,-0.29124,1.377539,30.88,-3.06,31.03124232,31.0564,-10.84124,32.8942619,1.3464,-0.29124,1.377539,29.71,-10.55,31.52755303
18/03/2021 18:00,33.06468,-3.17992,33.21723882,2.88468,-0.52992,2.932949694,30.18,-2.65,30.29612021,31.93468,-10.60992,33.6510652,2.88468,-0.52992,2.932949694,29.05,-10.08,30.74912844
18/03/2021 18:30,35.32312,-2.15152,35.38858354,10.65312,0.25848,10.65625533,24.67,-2.41,24.78743633,34.33312,-9.59152,35.64772622,10.65312,0.25848,10.65625533,23.68,-9.85,25.64692769
18/03/2021 19:00,37.4416,-1.42708,37.46878658,13.7916,0.41292,13.79778002,23.65,-1.84,23.72146918,36.4716,-8.95708,37.55538428,13.7916,0.41292,13.79778002,22.68,-9.37,24.53934188
18/03/2021 19:30,35.36932,-2.70524,35.47262495,3.64932,-0.43524,3.675183032,31.72,-2.27,31.80112105,34.17932,-10.27524,35.6904255,3.64932,-0.43524,3.675183032,30.53,-9.84,32.07657245
18/03/2021 20:00,33.09088,-3.09744,33.23553029,2.90088,-0.66744,2.976672795,30.19,-2.43,30.28763774,31.94088,-10.69744,33.68464098,2.90088,-0.66744,2.976672795,29.04,-10.03,30.72332176
18/03/2021 20:30,31.53968,-3.85944,31.77493811,2.47968,-0.55944,2.54200433,29.06,-3.3,29.24677076,30.41968,-11.37944,32.47843263,2.47968,-0.55944,2.54200433,27.94,-10.82,29.96190915
18/03/2021 21:00,30.73188,-4.33,31.03542087,3.43188,-0.81,3.526173611,27.3,-3.52,27.52599499,29.67188,-11.97,31.99533345,3.43188,-0.81,3.526173611,26.24,-11.16,28.5146138
18/03/2021 21:30,29.13452,-4.64584,29.50261149,2.95452,-0.73584,3.044774037,26.18,-3.91,26.47037023,28.21452,-10.90584,30.24890882,2.95452,-0.73584,3.044774037,25.26,-10.17,27.23043334
18/03/2021 22:00,26.0688,-10.33864,28.04406908,3.7188,-0.81864,3.807839924,22.35,-9.52,24.2930628,25.8688,-8.83864,27.33708782,3.7188,-0.81864,3.807839924,22.15,-8.02,23.55722607
18/03/2021 22:30,24.2592,-10.59292,26.47109251,3.9492,-0.77292,4.024125491,20.31,-9.82,22.5594437,24.0692,-9.09292,25.72950802,3.9492,-0.77292,4.024125491,20.12,-8.32,21.77238618
18/03/2021 23:00,22.35868,-10.91264,24.87963591,3.74868,-0.69264,3.8121322,18.61,-10.22,21.23159203,22.16868,-9.39264,24.07637969,3.74868,-0.69264,3.8121322,18.42,-8.7,20.37121499
18/03/2021 23:30,20.39808,-11.27468,23.30665306,5.33808,-1.08468,5.447167042,15.06,-10.19,18.18350076,20.22808,-9.71468,22.43992487,5.33808,-1.08468,5.447167042,14.89,-8.63,17.21014236
19/03/2021 00:00,18.6,-11.24892,21.73702374,6.75,-1.34892,6.883464619,11.85,-9.9,15.44125966,18.43,-9.69892,20.82628025,6.75,-1.34892,6.883464619,11.68,-8.35,14.35774704
19/03/2021 00:30,18.02576,-11.3354,21.29364498,6.12576,-1.1754,6.237507574,11.9,-10.16,15.6472234,17.85576,-9.7954,20.36609993,6.12576,-1.1754,6.237507574,11.73,-8.62,14.55669262
19/03/2021 01:00,17.62936,-11.40292,20.99573572,5.22936,-0.95292,5.315473877,12.4,-10.45,16.21611852,17.45936,-9.86292,20.05259192,5.22936,-0.95292,5.315473877,12.23,-8.91,15.1314573
19/03/2021 01:30,17.45308,-11.61308,20.96362632,3.85308,-0.34308,3.868323845,13.6,-11.27,17.6627546,17.29308,-10.07308,20.01293473,3.85308,-0.34308,3.868323845,13.44,-9.73,16.5923627
19/03/2021 02:00,17.14644,-11.6682,20.73999267,2.47644,-0.1782,2.482843192,14.67,-11.49,18.63408168,16.97644,-10.1182,19.76303333,2.47644,-0.1782,2.482843192,14.5,-9.94,17.57992036
19/03/2021 02:30,16.9602,-11.68024,20.59311512,1.9602,-0.12024,1.963884339,15,-11.56,18.93762393,16.7902,-10.13024,19.60950225,1.9602,-0.12024,1.963884339,14.83,-10.01,17.89214912
19/03/2021 03:00,16.60792,-11.68668,20.30767087,1.44792,-0.07668,1.449949016,15.16,-11.61,19.09496531,16.44792,-10.13668,19.32061991,1.44792,-0.07668,1.449949016,15,-10.06,18.06110739
19/03/2021 03:30,16.27764,-11.6802,20.03468582,2.17764,-0.5202,2.238911345,14.1,-11.16,17.98209109,16.10764,-10.1202,19.02299962,2.17764,-0.5202,2.238911345,13.93,-9.6,16.91759144
19/03/2021 04:00,16.33564,-11.58548,20.02689394,1.74564,-0.46548,1.806635171,14.59,-11.12,18.3445496,16.16564,-10.03548,19.02731656,1.74564,-0.46548,1.806635171,14.42,-9.57,17.30668368
19/03/2021 04:30,16.17488,-11.54148,19.87039264,2.59488,-0.50148,2.642893188,13.58,-11.04,17.50137137,16.00488,-9.98148,18.86229378,2.59488,-0.50148,2.642893188,13.41,-9.48,16.42249981
19/03/2021 05:00,16.3898,-11.5448,20.04764203,1.9998,-0.3348,2.02763189,14.39,-11.21,18.24105808,16.2198,-9.9948,19.05197993,1.9998,-0.3348,2.02763189,14.22,-9.66,17.1908115
19/03/2021 05:30,17.05524,-11.37276,20.49928978,3.13524,-0.48276,3.172189634,13.92,-10.89,17.67366685,16.89524,-9.81276,19.53815225,3.13524,-0.48276,3.172189634,13.76,-9.33,16.62487594
19/03/2021 06:00,18.15232,-11.2314,21.34598481,2.81232,-0.4914,2.854928676,15.34,-10.74,18.72600331,17.97232,-9.6914,20.4188031,2.81232,-0.4914,2.854928676,15.16,-9.2,17.73317794
19/03/2021 06:30,20.71348,-10.23592,23.10459504,3.81348,-0.65592,3.869478099,16.9,-9.58,19.4264356,20.53348,-8.73592,22.31457145,3.81348,-0.65592,3.869478099,16.72,-8.08,18.56999731
19/03/2021 07:00,23.30588,-9.3974,25.12916969,3.84588,-0.7074,3.910397388,19.46,-8.69,21.31214912,23.11588,-7.9074,24.4309411,3.84588,-0.7074,3.910397388,19.27,-7.2,20.57116671
19/03/2021 07:30,26.7132,-5.08104,27.19213161,3.9132,-0.67104,3.970318491,22.8,-4.41,23.22257738,26.0632,-8.99104,27.57044059,3.9132,-0.67104,3.970318491,22.15,-8.32,23.66104182
19/03/2021 08:00,28.88292,-2.02848,28.9540636,5.54292,-1.06848,5.644963387,23.34,-0.96,23.35973459,27.92292,-9.54848,29.51038684,5.54292,-1.06848,5.644963387,22.38,-8.48,23.93271401
19/03/2021 08:30,30.47808,-1.44568,30.51234752,6.50808,-1.25568,6.628109651,23.97,-0.19,23.97075301,29.50808,-8.94568,30.83426626,6.50808,-1.25568,6.628109651,23,-7.69,24.25151748
19/03/2021 09:00,30.73324,-0.99852,30.74945663,9.00324,-1.83852,9.189041641,21.73,0.84,21.74622956,29.82324,-8.49852,31.01048994,9.00324,-1.83852,9.189041641,20.82,-6.66,21.85927721
19/03/2021 09:30,31.38812,-0.88684,31.40064589,8.71812,-1.71684,8.885558841,22.67,0.83,22.685189,30.44812,-8.36684,31.57676397,8.71812,-1.71684,8.885558841,21.73,-6.65,22.72477503
19/03/2021 10:00,31.6476,-0.86112,31.65931322,8.0676,-1.49112,8.20424333,23.58,0.63,23.58841453,30.6776,-8.35112,31.79396715,8.0676,-1.49112,8.20424333,22.61,-6.86,23.62777391
19/03/2021 10:30,31.7526,-0.93936,31.76649184,7.8426,-1.35936,7.959537321,23.91,0.42,23.91368855,30.7826,-8.41936,31.91322744,7.8426,-1.35936,7.959537321,22.94,-7.06,24.0018166
19/03/2021 11:00,31.94816,-0.84956,31.95945368,7.68816,-1.33956,7.803987774,24.26,0.49,24.26494797,30.96816,-8.32956,32.06880889,7.68816,-1.33956,7.803987774,23.28,-6.99,24.30675832
19/03/2021 11:30,32.0644,-0.84568,32.07555022,5.8644,-0.98568,5.946658929,26.2,0.14,26.20037404,31.0244,-8.36568,32.13250686,5.8644,-0.98568,5.946658929,25.16,-7.38,26.22003051
19/03/2021 12:00,32.24476,-0.92272,32.25795963,4.24476,-0.70272,4.302534469,28,-0.22,28.00086427,31.17476,-8.43272,32.29514557,4.24476,-0.70272,4.302534469,26.93,-7.73,28.01745527
19/03/2021 12:30,31.89916,-1.01608,31.91533843,5.42916,-0.94608,5.51097502,26.47,-0.07,26.47009256,30.84916,-8.51608,32.00303566,5.42916,-0.94608,5.51097502,25.42,-7.57,26.5232219
19/03/2021 13:00,31.0936,-1.21136,31.11718744,6.9336,-1.16136,7.030189614,24.16,-0.05,24.16005174,30.1236,-8.71136,31.35791878,6.9336,-1.16136,7.030189614,23.19,-7.55,24.38808316
19/03/2021 13:30,30.7636,-1.45008,30.79775669,6.8436,-1.27008,6.960457181,23.92,-0.18,23.92067725,29.7936,-8.97008,31.11464183,6.8436,-1.27008,6.960457181,22.95,-7.7,24.20728196
19/03/2021 14:00,30.92516,-1.68108,30.97081773,10.14516,-0.54108,10.15957868,20.78,-1.14,20.81124696,30.02516,-9.22108,31.40921122,10.14516,-0.54108,10.15957868,19.88,-8.68,21.69232122
19/03/2021 14:30,30.9356,-1.78484,30.9870457,4.7556,-0.92484,4.844694045,26.18,-0.86,26.19412148,29.8956,-9.33484,31.31910179,4.7556,-0.92484,4.844694045,25.14,-8.41,26.5093889
19/03/2021 15:00,30.52316,-2.16004,30.59949459,4.04316,-0.77004,4.115835807,26.48,-1.39,26.51645715,29.47316,-9.74004,31.04086886,4.04316,-0.77004,4.115835807,25.43,-8.97,26.9656411
19/03/2021 15:30,30.28972,-2.55368,30.39717782,4.23972,-0.73368,4.302733087,26.05,-1.82,26.11350034,29.24972,-10.14368,30.95868802,4.23972,-0.73368,4.302733087,25.01,-9.41,26.72168034
19/03/2021 16:00,30.87948,-2.58588,30.987563,3.93948,-0.69588,4.000468928,26.94,-1.89,27.00621595,29.82948,-10.15588,31.51094692,3.93948,-0.69588,4.000468928,25.89,-9.46,27.56417421
19/03/2021 16:30,31.5994,-2.52964,31.70049146,3.3894,-0.71964,3.464955135,28.21,-1.81,28.26800665,30.4994,-10.07964,32.12183903,3.3894,-0.71964,3.464955135,27.11,-9.36,28.68033647
19/03/2021 17:00,32.42724,-1.83908,32.47934897,7.25724,-0.55908,7.27874322,25.17,-1.28,25.20252567,31.42724,-9.38908,32.7997902,7.25724,-0.55908,7.27874322,24.17,-8.83,25.73242701
19/03/2021 17:30,32.75684,-2.27388,32.83566806,3.42684,-0.35388,3.445063634,29.33,-1.92,29.39277632,31.63684,-9.82388,33.12700203,3.42684,-0.35388,3.445063634,28.21,-9.47,29.75709999
19/03/2021 18:00,33.43856,-2.20888,33.51143754,7.73856,0.05112,7.738728844,25.7,-2.26,25.79917828,32.41856,-9.84888,33.88160961,7.73856,0.05112,7.738728844,24.68,-9.9,26.59158514
19/03/2021 18:30,36.48128,-0.76304,36.48925897,13.03128,0.51696,13.04153005,23.45,-1.28,23.48490792,35.53128,-8.40304,36.51140835,13.03128,0.51696,13.04153005,22.5,-8.92,24.20364435
19/03/2021 19:00,36.36028,-0.8212,36.36955225,16.10028,0.6588,16.11375293,20.26,-1.48,20.31398533,35.48028,-8.4412,36.47059262,16.10028,0.6588,16.11375293,19.38,-9.1,21.41014713
19/03/2021 19:30,35.45032,-1.08592,35.46694814,12.46032,0.51408,12.47092028,22.99,-1.6,23.04560913,34.51032,-8.71592,35.59395241,12.46032,0.51408,12.47092028,22.05,-9.23,23.90387835
19/03/2021 20:00,33.6746,-1.7298,33.71899899,10.7046,0.7002,10.72747599,22.97,-2.43,23.09817742,32.7246,-9.3598,34.03682272,10.7046,0.7002,10.72747599,22.02,-10.06,24.20917182
19/03/2021 20:30,30.69368,-2.81312,30.82232366,6.94368,0.50688,6.962156223,23.75,-3.32,23.98092784,29.71368,-10.31312,31.45255512,6.94368,0.50688,6.962156223,22.77,-10.82,25.2100238
19/03/2021 21:00,29.44452,-4.08272,29.72622345,6.73452,0.82728,6.78514199,22.71,-4.91,23.23471971,28.51452,-11.58272,30.77721972,6.73452,0.82728,6.78514199,21.78,-12.41,25.06743904
19/03/2021 21:30,27.818,-4.6254,28.19991931,6.498,0.6246,6.527949844,21.32,-5.25,21.9568873,26.888,-12.1754,29.51618046,6.498,0.6246,6.527949844,20.39,-12.8,24.07471911
19/03/2021 22:00,26.31476,-4.96384,26.77884055,2.98476,-0.03384,2.984951826,23.33,-4.93,23.84520497,25.37476,-12.46384,28.27058104,2.98476,-0.03384,2.984951826,22.39,-12.43,25.60892423
19/03/2021 22:30,24.26608,-5.42904,24.86598307,7.60608,0.30096,7.612031916,16.66,-5.73,17.61784607,23.47608,-12.91904,26.79604312,7.60608,0.30096,7.612031916,15.87,-13.22,20.65490983
19/03/2021 23:00,23.10808,-5.47392,23.7475717,1.10808,-0.13392,1.116143294,22,-5.34,22.63880739,22.16808,-12.95392,25.67543211,1.10808,-0.13392,1.116143294,21.06,-12.82,24.65514145
19/03/2021 23:30,21.31912,-5.8686,22.11210853,3.03912,0.2214,3.047173827,18.28,-6.09,19.26775804,20.48912,-13.4486,24.50854709,3.03912,0.2214,3.047173827,17.45,-13.67,22.16689875
20/03/2021 00:00,20.12176,-5.97472,20.99005728,0.49176,-0.14472,0.512612696,19.63,-5.83,20.47744613,19.25176,-13.55472,23.54486563,0.49176,-0.14472,0.512612696,18.76,-13.41,23.06004553
20/03/2021 00:30,19.39,-6.1982,20.3565661,0.27,0.0918,0.285179312,19.12,-6.29,20.12805256,18.53,-13.8182,23.11500706,0.27,0.0918,0.285179312,18.26,-13.91,22.95464441
20/03/2021 01:00,18.74532,-6.22564,19.75210407,0.17532,0.05436,0.183554112,18.57,-6.28,19.60314516,17.90532,-13.75564,22.57915225,0.17532,0.05436,0.183554112,17.73,-13.81,22.47374023
20/03/2021 01:30,18.10328,-6.3534,19.1857874,0.14328,0.2466,0.285202942,17.96,-6.6,19.13430427,17.29328,-13.8834,22.1767069,0.14328,0.2466,0.285202942,17.15,-14.13,22.22114759
20/03/2021 02:00,17.63208,-6.49256,18.78945397,0.08208,0.30744,0.318208234,17.55,-6.8,18.82133098,16.81208,-14.05256,21.91165161,0.08208,0.30744,0.318208234,16.73,-14.36,22.04773231
20/03/2021 02:30,17.28128,-6.51724,18.4693545,0.07128,0.30276,0.311037708,17.21,-6.82,18.51206363,16.48128,-14.07724,21.67489969,0.07128,0.30276,0.311037708,16.41,-14.38,21.81908568
20/03/2021 03:00,15.99236,-12.16536,20.09357017,0.07236,0.31464,0.322853371,15.92,-12.48,20.2286134,15.74236,-11.66536,19.59343059,0.07236,0.31464,0.322853371,15.67,-11.98,19.72483967
20/03/2021 03:30,15.65308,-12.78968,20.2137287,0.07308,0.31032,0.318809016,15.58,-13.1,20.35550049,15.48308,-11.24968,19.13847085,0.07308,0.31032,0.318809016,15.41,-11.56,19.2640001
20/03/2021 04:00,15.52992,-12.88168,20.1771181,0.07992,0.32832,0.33790713,15.45,-13.21,20.32748386,15.34992,-11.33168,19.07949202,0.07992,0.32832,0.33790713,15.27,-11.66,19.21271714
20/03/2021 04:30,15.47272,-12.87696,20.13010589,0.07272,0.29304,0.301928203,15.4,-13.17,20.26348687,15.30272,-11.31696,19.03278285,0.07272,0.29304,0.301928203,15.23,-11.61,19.15058746
20/03/2021 05:00,15.51128,-12.84872,20.14173312,0.07128,0.25128,0.261194328,15.44,-13.1,20.24854563,15.34128,-11.29872,19.05297734,0.07128,0.25128,0.261194328,15.27,-11.55,19.14615888
20/03/2021 05:30,15.79912,-12.79164,20.32826226,0.06912,0.28836,0.296528353,15.73,-13.08,20.45774425,15.61912,-11.22164,19.23231951,0.06912,0.28836,0.296528353,15.55,-11.51,19.34638468
20/03/2021 06:00,16.34056,-12.65312,20.66676914,0.07056,0.32688,0.334408804,16.27,-12.98,20.81329623,16.16056,-11.10312,19.60721738,0.07056,0.32688,0.334408804,16.09,-11.43,19.73659038
20/03/2021 06:30,17.63236,-12.22492,21.45574022,0.07236,0.32508,0.333035998,17.56,-12.55,21.58369987,17.44236,-10.70492,20.46536671,0.07236,0.32508,0.333035998,17.37,-11.03,20.57614638
20/03/2021 07:00,18.54384,-12.0146,22.09580537,5.88384,1.1754,6.000094858,12.66,-13.19,18.28255179,18.39384,-10.4646,21.16225893,5.88384,1.1754,6.000094858,12.51,-11.64,17.08770611
20/03/2021 07:30,20.0944,-11.6466,23.2255937,6.4944,1.2834,6.619995991,13.6,-12.93,18.76552424,19.9244,-10.1166,22.34563293,6.4944,1.2834,6.619995991,13.43,-11.4,17.61604099
20/03/2021 08:00,21.75528,-11.2316,24.48348518,6.60528,1.2384,6.720368921,15.15,-12.47,19.62201315,21.58528,-9.7116,23.66937868,6.60528,1.2384,6.720368921,14.98,-10.95,18.55540083
