Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
20/03/2021 08:30,24.07128,-9.99184,26.06268189,6.73128,1.02816,6.809349706,17.34,-11.02,20.54546179,23.87128,-8.55184,25.35689209,6.73128,1.02816,6.809349706,17.14,-9.58,19.63557995
20/03/2021 09:00,25.82692,-9.8856,27.65420192,6.94692,1.0044,7.019153571,18.88,-10.89,21.79556147,25.61692,-8.3056,26.92971559,6.94692,1.0044,7.019153571,18.67,-9.31,20.86252621
20/03/2021 09:30,25.98412,-11.40068,28.37516514,7.31412,0.94932,7.375470143,18.67,-12.35,22.38507092,25.77412,-9.80068,27.57460045,7.31412,0.94932,7.375470143,18.46,-10.75,21.3619779
20/03/2021 10:00,26.63092,-9.39728,28.24030403,7.63092,0.88272,7.681805429,19,-10.28,21.60274057,26.42092,-7.80728,27.55029282,7.63092,0.88272,7.681805429,18.79,-8.69,20.70217863
20/03/2021 10:30,27.36048,-9.04576,28.81703732,7.89048,0.80424,7.931360325,19.47,-9.85,21.81979377,27.16048,-7.47576,28.17052824,7.89048,0.80424,7.931360325,19.27,-8.28,20.97358577
20/03/2021 11:00,28.46388,-8.83396,29.80320979,4.22388,0.35604,4.238859131,24.24,-9.19,25.92361279,28.21388,-7.27396,29.13646373,4.22388,0.35604,4.238859131,23.99,-7.63,25.17413355
20/03/2021 11:30,28.88656,-8.96852,30.24677999,4.87656,0.50148,4.902276984,24.01,-9.47,25.81009492,28.66656,-7.38852,29.60341011,4.87656,0.50148,4.902276984,23.79,-7.89,25.06424146
20/03/2021 12:00,28.98844,-9.2148,30.41779401,7.22844,0.8352,7.276531033,21.76,-10.05,23.96873171,28.77844,-7.6248,29.77139876,7.22844,0.8352,7.276531033,21.55,-8.46,23.15111444
20/03/2021 12:30,28.24832,-9.2616,29.72784582,7.25832,0.7884,7.301012518,20.99,-10.05,23.27192729,28.02832,-7.6916,29.06453909,7.25832,0.7884,7.301012518,20.77,-8.48,22.43442221
20/03/2021 13:00,28.18048,-9.32968,29.6847163,7.26048,0.76032,7.300181938,20.92,-10.09,23.22615982,27.97048,-7.73968,29.02155058,7.26048,0.76032,7.300181938,20.71,-8.5,22.38647136
20/03/2021 13:30,28.14376,-9.24864,29.62445896,2.45376,0.17136,2.459736243,25.69,-9.42,27.36261135,27.89376,-7.68864,28.93401168,2.45376,0.17136,2.459736243,25.44,-7.86,26.62655066
20/03/2021 14:00,27.93472,-9.26004,29.42952467,0.77472,0.03996,0.775749882,27.16,-9.3,28.70811035,27.69472,-7.71004,28.74790832,0.77472,0.03996,0.775749882,26.92,-7.75,28.01337002
20/03/2021 14:30,28.28008,-9.422,29.80833791,0.82008,0.018,0.820277518,27.46,-9.44,29.03730704,28.03008,-7.852,29.10909289,0.82008,0.018,0.820277518,27.21,-7.87,28.3252714
20/03/2021 15:00,27.6884,-9.57604,29.29757732,1.1484,-0.17604,1.161814375,26.54,-9.4,28.1554897,27.4384,-8.01604,28.585358,1.1484,-0.17604,1.161814375,26.29,-7.84,27.4340974
20/03/2021 15:30,28.03268,-9.58908,29.62737928,1.10268,-0.19908,1.120507041,26.93,-9.39,28.52011571,27.78268,-8.02908,28.91960293,1.10268,-0.19908,1.120507041,26.68,-7.83,27.80523872
20/03/2021 16:00,28.04324,-9.47784,29.60156686,0.99324,-0.17784,1.009035561,27.05,-9.3,28.6040644,27.80324,-7.92784,28.91143029,0.99324,-0.17784,1.009035561,26.81,-7.75,27.90767995
20/03/2021 16:30,28.6074,-9.49432,30.14175587,1.0674,-0.18432,1.083197407,27.54,-9.31,29.07108013,28.3574,-7.94432,29.44918259,1.0674,-0.18432,1.083197407,27.29,-7.76,28.37184696
20/03/2021 17:00,29.14956,-9.22688,30.57502515,0.97956,-0.14688,0.990510741,28.17,-9.08,29.59721777,28.89956,-7.69688,29.90696457,0.97956,-0.14688,0.990510741,27.92,-7.55,28.92280934
20/03/2021 17:30,29.76592,-9.28184,31.17952128,0.83592,-0.14184,0.847868405,28.93,-9.14,30.33948747,29.50592,-7.75184,30.50721781,0.83592,-0.14184,0.847868405,28.67,-7.61,29.66278814
20/03/2021 18:00,30.11196,-9.31144,31.51877298,6.95196,0.62856,6.980317723,23.16,-9.94,25.20296014,29.90196,-7.76144,30.89283352,6.95196,0.62856,6.980317723,22.95,-8.39,24.43551923
20/03/2021 18:30,30.20368,-9.38268,31.62747175,7.48368,0.69732,7.516097493,22.72,-10.08,24.85567943,29.98368,-7.82268,30.9873424,7.48368,0.69732,7.516097493,22.5,-8.52,24.05910223
20/03/2021 19:00,31.77392,-10.22432,33.37841685,7.78392,0.71568,7.816751782,23.99,-10.94,26.36671576,31.55392,-8.68432,32.72716427,7.78392,0.71568,7.816751782,23.77,-9.4,25.56115999
20/03/2021 19:30,31.54684,-11.01784,33.41550407,7.56684,0.72216,7.601222445,23.98,-11.74,26.69958801,31.31684,-9.45784,32.71383813,7.56684,0.72216,7.601222445,23.75,-10.18,25.83979296
20/03/2021 20:00,30.27612,-11.09476,32.24495529,6.93612,0.61524,6.963352706,23.34,-11.71,26.11282635,30.03612,-9.53476,31.51317428,6.93612,0.61524,6.963352706,23.1,-10.15,25.23157744
20/03/2021 20:30,28.02776,-11.57068,30.32220253,1.69776,-0.40068,1.744400608,26.33,-11.17,28.60136011,27.79776,-10.01068,29.54537485,1.69776,-0.40068,1.744400608,26.1,-9.61,27.81298438
20/03/2021 21:00,26.81884,-11.849,29.31977114,1.42884,-0.279,1.455824421,25.39,-11.57,27.9019175,26.56884,-10.289,28.49152119,1.42884,-0.279,1.455824421,25.14,-10.01,27.05955839
20/03/2021 21:30,25.16224,-12.18536,27.95749131,4.06224,-0.22536,4.068486321,21.1,-11.96,24.25389866,24.95224,-10.58536,27.10468829,4.06224,-0.22536,4.068486321,20.89,-10.36,23.31784081
20/03/2021 22:00,23.57308,-12.283,26.58123755,7.90308,0.387,7.912549683,15.67,-12.67,20.15137216,23.37308,-10.663,25.69047368,7.90308,0.387,7.912549683,15.47,-11.05,19.01113884
20/03/2021 22:30,22.97832,-11.16036,25.54519182,7.97832,0.53964,7.99654934,15,-11.7,19.02340663,22.79832,-9.56036,24.72172887,7.97832,0.53964,7.99654934,14.82,-10.1,17.93439154
20/03/2021 23:00,21.56608,-11.99128,24.6756277,5.98608,0.01872,5.986109271,15.58,-12.01,19.67171828,21.36608,-10.40128,23.7633331,5.98608,0.01872,5.986109271,15.38,-10.42,18.57742716
20/03/2021 23:30,20.20696,-11.91976,23.460646,3.75696,-0.68976,3.819753565,16.45,-11.23,19.91771573,20.00696,-10.28976,22.49794678,3.75696,-0.68976,3.819753565,16.25,-9.6,18.87385758
21/03/2021 00:00,19.18676,-9.16748,21.26439392,4.31676,-0.89748,4.409068751,14.87,-8.27,17.01498751,18.98676,-7.54748,20.43187484,4.31676,-0.89748,4.409068751,14.67,-6.65,16.10687431
21/03/2021 00:30,18.33984,-9.28744,20.55738974,2.22984,-0.39744,2.264982335,16.11,-8.89,18.40011413,18.15984,-7.67744,19.71605624,2.22984,-0.39744,2.264982335,15.93,-7.28,17.51465957
21/03/2021 01:00,17.95204,-9.32284,20.22847216,1.11204,-0.22284,1.134147533,16.84,-9.1,19.14146285,17.76204,-7.73284,19.37232251,1.11204,-0.22284,1.134147533,16.65,-7.51,18.26533876
21/03/2021 01:30,17.43788,-9.47748,19.84697171,0.67788,0.00252,0.677884684,16.76,-9.48,19.25533692,17.25788,-7.86748,18.96659336,0.67788,0.00252,0.677884684,16.58,-7.87,18.35301883
21/03/2021 02:00,16.75504,-9.53348,19.27741182,0.63504,0.05652,0.637550243,16.12,-9.59,18.75693205,16.57504,-7.92348,18.37154012,0.63504,0.05652,0.637550243,15.94,-7.98,17.82593616
21/03/2021 02:30,16.34768,-9.56924,18.9424654,0.78768,0.05076,0.789313854,15.56,-9.62,18.2936601,16.16768,-7.93924,18.01181302,0.78768,0.05076,0.789313854,15.38,-7.99,17.33160408
21/03/2021 03:00,15.96256,-8.785,18.22030589,1.04256,0.135,1.051264169,14.92,-8.92,17.38311825,15.59256,-10.495,18.79555672,1.04256,0.135,1.051264169,14.55,-10.63,18.0194173
21/03/2021 03:30,15.5508,-7.36236,17.20557251,0.8208,-0.07236,0.823983379,14.73,-7.29,16.43523654,14.8708,-13.88236,20.34356438,0.8208,-0.07236,0.823983379,14.05,-13.81,19.70072587
21/03/2021 04:00,15.1062,-7.20156,16.73498566,1.0962,-0.24156,1.122499743,14.01,-6.96,15.64358335,14.4662,-13.75156,19.95936735,1.0962,-0.24156,1.122499743,13.37,-13.51,19.00728808
21/03/2021 04:30,15.06532,-7.20188,16.69823171,0.98532,-0.19188,1.003829386,14.08,-7.01,15.72852504,14.40532,-13.72188,19.89480422,0.98532,-0.19188,1.003829386,13.42,-13.53,19.05668649
21/03/2021 05:00,14.99788,-7.19856,16.63597519,0.76788,-0.17856,0.788367534,14.23,-7.02,15.86736588,14.33788,-13.73856,19.85756364,0.76788,-0.17856,0.788367534,13.57,-13.56,19.18380828
21/03/2021 05:30,15.07856,-7.17252,16.69754517,0.98856,-0.27252,1.025435529,14.09,-6.9,15.68878899,14.42856,-13.69252,19.89141643,0.98856,-0.27252,1.025435529,13.44,-13.42,18.99289341
21/03/2021 06:00,15.66624,-7.08876,17.19539456,1.23624,-0.33876,1.281814212,14.43,-6.75,15.9307062,14.99624,-13.64876,20.27747183,1.23624,-0.33876,1.281814212,13.76,-13.31,19.14402518
21/03/2021 06:30,16.37772,-7.00632,17.81342843,1.37772,-0.34632,1.420580846,15,-6.66,16.41205654,15.69772,-13.54632,20.7345412,1.37772,-0.34632,1.420580846,14.32,-13.2,19.47568741
21/03/2021 07:00,17.1882,-6.85212,18.50366903,1.0782,-0.22212,1.100841739,16.11,-6.63,17.42093568,16.4882,-13.30212,21.1850687,1.0782,-0.22212,1.100841739,15.41,-13.08,20.21273114
21/03/2021 07:30,18.30284,-7.88024,19.92717076,0.85284,-0.21024,0.878371745,17.45,-7.67,19.06125389,17.55284,-14.34024,22.66593645,0.85284,-0.21024,0.878371745,16.7,-14.13,21.87571485
21/03/2021 08:00,19.49912,-8.07884,21.10647617,1.14912,-0.25884,1.177911253,18.35,-7.82,19.94680175,18.73912,-14.53884,23.71776733,1.14912,-0.25884,1.177911253,17.59,-14.28,22.65670982
21/03/2021 08:30,21.47768,-7.70748,22.8187639,1.68768,-0.26748,1.708744958,19.79,-7.44,21.14232012,20.67768,-14.13748,25.04864849,1.68768,-0.26748,1.708744958,18.99,-13.87,23.51588825
21/03/2021 09:00,23.64048,-6.98836,24.65176404,1.68048,-0.28836,1.705040914,21.96,-6.7,22.95934668,22.78048,-13.43836,26.4488145,1.68048,-0.28836,1.705040914,21.1,-13.15,24.86227061
21/03/2021 09:30,26.04372,-5.37264,26.5921156,1.50372,-0.33264,1.540072468,24.54,-5.04,25.05220948,25.08372,-12.34264,27.95592551,1.50372,-0.33264,1.540072468,23.58,-12.01,26.46236006
21/03/2021 10:00,27.6318,-4.66432,28.02270958,1.6218,-0.27432,1.644836376,26.01,-4.39,26.3778733,26.6118,-11.85432,29.13267585,1.6218,-0.27432,1.644836376,24.99,-11.58,27.54263059
21/03/2021 10:30,28.46384,-4.46944,28.81260282,1.74384,-0.19944,1.755207754,26.72,-4.27,27.05903361,27.45384,-11.65944,29.82709962,1.74384,-0.19944,1.755207754,25.71,-11.46,28.14845822
21/03/2021 11:00,28.97348,-4.17688,29.27300582,1.65348,-0.14688,1.659990917,27.32,-4.03,27.61563506,27.93348,-11.33688,30.14637877,1.65348,-0.14688,1.659990917,26.28,-11.19,28.56316684
21/03/2021 11:30,29.7808,-3.99996,30.04822339,1.4508,-0.03996,1.451350213,28.33,-3.96,28.60542781,28.7208,-11.18996,30.82368501,1.4508,-0.03996,1.451350213,27.27,-11.15,29.46142223
21/03/2021 12:00,30.45264,-3.89024,30.70011808,1.68264,0.05976,1.683700872,28.77,-3.95,29.03989325,29.36264,-11.06024,31.37663998,1.68264,0.05976,1.683700872,27.68,-11.12,29.83013242
21/03/2021 12:30,30.40752,-3.98772,30.66788521,4.09752,0.69228,4.155589218,26.31,-4.68,26.72299572,29.39752,-11.15772,31.44374179,4.09752,0.69228,4.155589218,25.3,-11.85,27.9376538
21/03/2021 13:00,30.05916,-3.96788,30.31991378,2.27916,0.22212,2.289957991,27.78,-4.19,28.09420759,29.00916,-11.15788,31.08101752,2.27916,0.22212,2.289957991,26.73,-11.38,29.05163162
21/03/2021 13:30,28.54252,-4.29812,28.86432545,2.70252,0.01188,2.702546112,25.84,-4.31,26.19697883,27.53252,-11.49812,29.83699752,2.70252,0.01188,2.702546112,24.83,-11.51,27.36802879
21/03/2021 14:00,26.99748,-4.62592,27.39093029,3.05748,-0.38592,3.081739476,23.94,-4.24,24.31257288,26.04748,-11.92592,28.64784079,3.05748,-0.38592,3.081739476,22.99,-11.54,25.7237575
21/03/2021 14:30,25.97764,-4.85824,26.42802066,1.90764,-0.31824,1.934002861,24.07,-4.54,24.49441773,25.01764,-12.19824,27.83306254,1.90764,-0.31824,1.934002861,23.11,-11.88,25.9847359
21/03/2021 15:00,26.15272,-5.03472,26.63293391,2.95272,-0.32472,2.970521583,23.2,-4.71,23.67327818,25.20272,-12.42472,28.09894593,2.95272,-0.32472,2.970521583,22.25,-12.1,25.3273074
21/03/2021 15:30,26.68444,-5.11828,27.17086911,2.49444,-0.27828,2.509914475,24.19,-4.84,24.66944872,25.71444,-12.45828,28.5734346,2.49444,-0.27828,2.509914475,23.22,-12.18,26.22061784
21/03/2021 16:00,26.9576,-5.17948,27.45066868,2.3076,-0.24948,2.321046753,24.65,-4.93,25.1381662,25.9676,-12.53948,28.83669205,2.3076,-0.24948,2.321046753,23.66,-12.29,26.66157722
21/03/2021 16:30,27.65712,-4.99352,28.10429733,1.70712,-0.26352,1.727339424,25.95,-4.73,26.37755485,26.64712,-12.26352,29.33364838,1.70712,-0.26352,1.727339424,24.94,-12,27.67677004
21/03/2021 17:00,28.35664,-4.77824,28.75640119,1.01664,-0.22824,1.041945482,27.34,-4.55,27.71602605,27.30664,-12.05824,29.85052328,1.01664,-0.22824,1.041945482,26.29,-11.83,28.82903051
21/03/2021 17:30,29.77096,-4.5868,30.12223089,0.48096,0.0432,0.482896222,29.29,-4.63,29.65368443,28.68096,-11.8368,31.02752489,0.48096,0.0432,0.482896222,28.2,-11.88,30.60023529
21/03/2021 18:00,30.64448,-4.42884,30.96286127,0.56448,0.10116,0.573472768,30.08,-4.53,30.41919295,29.52448,-11.77884,31.78735584,0.56448,0.10116,0.573472768,28.96,-11.88,31.30201271
21/03/2021 18:30,32.4726,-3.096,32.61985541,9.6426,0.954,9.689677536,22.83,-4.05,23.18644863,31.5726,-10.396,33.24012465,9.6426,0.954,9.689677536,21.93,-11.35,24.6930638
21/03/2021 19:00,33.49692,-2.84192,33.61725983,13.87692,1.10808,13.92109011,19.62,-3.95,20.01366783,32.66692,-10.10192,34.19322228,13.87692,1.10808,13.92109011,18.79,-11.21,21.87985832
21/03/2021 19:30,33.36156,-3.84308,33.58218202,13.83156,0.82692,13.85625666,19.53,-4.67,20.08058266,32.52156,-11.17308,34.38734624,13.83156,0.82692,13.85625666,18.69,-12,22.21072038
21/03/2021 20:00,31.56904,-4.70116,31.9171614,10.13904,0.79884,10.17046103,21.43,-5.5,22.12453163,30.67904,-12.05116,32.96109756,10.13904,0.79884,10.17046103,20.54,-12.85,24.22837386
21/03/2021 20:30,29.36324,-5.39144,29.85410338,6.75324,0.98856,6.82521072,22.61,-6.38,23.49290318,28.44324,-12.62144,31.11781884,6.75324,0.98856,6.82521072,21.69,-13.61,25.60640935
21/03/2021 21:00,28.8342,-5.70756,29.39366141,4.8042,0.80244,4.870754315,24.03,-6.51,24.89620453,27.8642,-12.94756,30.72544469,4.8042,0.80244,4.870754315,23.06,-13.75,26.84820478
21/03/2021 21:30,27.03984,-7.40136,28.03449798,0.06984,0.27864,0.287259247,26.97,-7.68,28.04217003,26.01984,-14.43136,29.75392789,0.06984,0.27864,0.287259247,25.95,-14.71,29.82929097
21/03/2021 22:00,25.04912,-8.27008,26.37901886,3.03912,0.70992,3.120935241,22.01,-8.98,23.77142192,24.15912,-15.35008,28.62320798,3.03912,0.70992,3.120935241,21.12,-16.06,26.53258374
21/03/2021 22:30,23.30548,-8.60804,24.84439073,6.49548,1.01196,6.573836283,16.81,-9.62,19.36802778,22.53548,-15.69804,27.46409144,6.49548,1.01196,6.573836283,16.04,-16.71,23.16259269
21/03/2021 23:00,21.34408,-8.84896,23.10571021,6.54408,0.85104,6.599185717,14.8,-9.7,17.69547965,20.62408,-15.98896,26.09596746,6.54408,0.85104,6.599185717,14.08,-16.84,21.95067197
21/03/2021 23:30,19.92864,-8.38456,21.62062762,5.58864,0.77544,5.642180806,14.34,-9.16,17.0159102,19.20864,-15.59456,24.74191084,5.58864,0.77544,5.642180806,13.62,-16.37,21.29510038
22/03/2021 00:00,19.24264,-6.36616,20.268379,0.06264,0.30384,0.310229778,19.18,-6.67,20.30668117,18.41264,-13.43616,22.79376466,0.06264,0.30384,0.310229778,18.35,-13.74,22.92400707
22/03/2021 00:30,18.68228,-6.945,19.93139762,0.06228,0.315,0.321097802,18.62,-7.26,19.98529459,17.88228,-14.045,22.73846879,0.06228,0.315,0.321097802,17.82,-14.36,22.88584715
22/03/2021 01:00,18.08416,-7.00064,19.39190046,3.85416,0.90936,3.959985469,14.23,-7.91,16.28069409,17.40416,-14.11064,22.40569005,3.85416,0.90936,3.959985469,13.55,-15.02,20.22876417
22/03/2021 01:30,17.4836,-7.13036,18.88169226,6.4836,1.25964,6.60482868,11,-8.39,13.83445337,16.8736,-14.27036,22.09890385,6.4836,1.25964,6.60482868,10.39,-15.53,18.68510102
22/03/2021 02:00,17.11728,-7.1446,18.54849276,6.49728,1.2654,6.619356809,10.62,-8.41,13.54667856,16.52728,-14.2946,21.85146616,6.49728,1.2654,6.619356809,10.03,-15.56,18.5125498
22/03/2021 02:30,17.02904,-7.03348,18.42438721,5.36904,1.04652,5.470081776,11.66,-8.08,14.18597899,16.39904,-14.24348,21.72107814,5.36904,1.04652,5.470081776,11.03,-15.29,18.85324906
22/03/2021 03:00,16.97688,-6.90212,18.3263121,0.05688,0.31788,0.322928829,16.92,-7.22,18.39605392,16.20688,-14.08212,21.4701901,0.05688,0.31788,0.322928829,16.15,-14.4,21.63752527
22/03/2021 03:30,16.88964,-6.929,18.2557109,0.08964,0.171,0.193070789,16.8,-7.1,18.23869513,16.12964,-14.119,21.43621813,0.08964,0.171,0.193070789,16.04,-14.29,21.48221823
22/03/2021 04:00,16.76212,-6.80696,18.09152761,0.13212,0.11304,0.173878509,16.63,-6.92,18.01230968,16.01212,-13.99696,21.26741348,0.13212,0.11304,0.173878509,15.88,-14.11,21.24303415
22/03/2021 04:30,17.0092,-6.70044,18.28137798,0.1692,0.07956,0.186971745,16.84,-6.78,18.15362223,16.2592,-13.94044,21.41722326,0.1692,0.07956,0.186971745,16.09,-14.02,21.34123942
22/03/2021 05:00,17.20548,-6.5134,18.39709003,0.37548,-0.1134,0.392230532,16.83,-6.4,18.00580184,16.44548,-13.7134,21.41287351,0.37548,-0.1134,0.392230532,16.07,-13.6,21.05243216
22/03/2021 05:30,17.93004,-6.45432,19.05635277,3.47004,0.35568,3.488221017,14.46,-6.81,15.98335697,17.23004,-13.64432,21.97821072,3.47004,0.35568,3.488221017,13.76,-14,19.63001783
22/03/2021 06:00,19.4362,-6.14652,20.38493509,0.1062,0.03348,0.11135237,19.33,-6.18,20.29387346,18.5962,-13.28652,22.85498344,0.1062,0.03348,0.11135237,18.49,-13.32,22.78820967
22/03/2021 06:30,21.89992,-6.46276,22.83361038,4.66992,0.77724,4.734158302,17.23,-7.24,18.68931513,21.14992,-13.58276,25.13584065,4.66992,0.77724,4.734158302,16.48,-14.36,21.85863674
22/03/2021 07:00,24.3794,-6.70276,25.28402927,4.7394,0.68724,4.788967653,19.64,-7.39,20.98432034,23.5394,-13.79276,27.28266081,4.7394,0.68724,4.788967653,18.8,-14.48,23.72994732
22/03/2021 07:30,27.3784,-6.05388,28.03972628,0.4284,0.09612,0.439050811,26.95,-6.15,27.642811,26.3484,-13.11388,29.43148028,0.4284,0.09612,0.439050811,25.92,-13.21,29.09210374
22/03/2021 08:00,29.6554,-7.32,30.54546037,0.9054,0.18,0.923119256,28.75,-7.5,29.71216081,29.2754,-6.9,30.07755052,0.9054,0.18,0.923119256,28.37,-7.08,29.24009747
22/03/2021 08:30,30.98304,-6.6896,31.69699537,1.73304,0.2304,1.748288249,29.25,-6.92,30.0574267,30.67304,-5.5896,31.17818165,1.73304,0.2304,1.748288249,28.94,-5.82,29.51941734
22/03/2021 09:00,31.12456,-6.3306,31.76184396,2.19456,0.2394,2.207579207,28.93,-6.57,29.66664457,30.80456,-5.2406,31.24715675,2.19456,0.2394,2.207579207,28.61,-5.48,29.13009612
22/03/2021 09:30,31.38928,-6.04708,31.96645234,2.60928,0.23292,2.619655291,28.78,-6.28,29.45720285,31.07928,-4.93708,31.46897527,2.60928,0.23292,2.619655291,28.47,-5.17,28.93561473
22/03/2021 10:00,31.1088,-5.91148,31.66548647,2.9988,0.21852,3.006751142,28.11,-6.13,28.77062738,30.7988,-4.81148,31.17236631,2.9988,0.21852,3.006751142,27.8,-5.03,28.25138758
22/03/2021 10:30,30.61776,-6.06676,31.21302299,3.31776,0.18324,3.322816323,27.3,-6.25,28.00629394,30.31776,-4.94676,30.7186752,3.31776,0.18324,3.322816323,27,-5.13,27.48302931
22/03/2021 11:00,30.24004,-6.05712,30.84069911,3.38004,0.18288,3.384983825,26.86,-6.24,27.57530054,29.93004,-4.94712,30.33613836,3.38004,0.18288,3.384983825,26.55,-5.13,27.04106877
22/03/2021 11:30,30.44452,-6.07312,31.04434867,2.86452,-0.03312,2.864711463,27.58,-6.04,28.23363243,30.13452,-4.96312,30.54049534,2.86452,-0.03312,2.864711463,27.27,-4.93,27.71205153
22/03/2021 12:00,29.98752,-6.0146,30.58474732,3.37752,-0.2646,3.387868727,26.61,-5.75,27.22415472,29.68752,-4.8846,30.08667747,3.37752,-0.2646,3.387868727,26.31,-4.62,26.71255323
22/03/2021 12:30,30.2408,-5.93832,30.81833268,3.5208,-0.23832,3.528856623,26.72,-5.7,27.32120788,29.9408,-4.83832,30.32920779,3.5208,-0.23832,3.528856623,26.42,-4.6,26.81746446
22/03/2021 13:00,29.99264,-6.22596,30.63202625,3.48264,-0.25596,3.492033346,26.51,-5.97,27.17390292,29.69264,-5.09596,30.12676017,3.48264,-0.25596,3.492033346,26.21,-4.84,26.65313678
22/03/2021 13:30,29.58596,-6.3732,30.26461147,3.40596,-0.4032,3.429742521,26.18,-5.97,26.85206324,29.27596,-5.2332,29.74001036,3.40596,-0.4032,3.429742521,25.87,-4.83,26.31702491
22/03/2021 14:00,29.08376,-5.45084,29.59014621,3.62376,-0.51084,3.659589327,25.46,-4.94,25.93482601,28.80376,-4.31084,29.12455891,3.62376,-0.51084,3.659589327,25.18,-3.8,25.46512124
22/03/2021 14:30,28.93232,-5.48184,29.44706624,4.43232,-0.68184,4.484458314,24.5,-4.8,24.96577658,28.64232,-4.35184,28.97103737,4.43232,-0.68184,4.484458314,24.21,-3.67,24.48658817
22/03/2021 15:00,28.60084,-5.5284,29.1302464,4.38084,-0.6984,4.43616069,24.22,-4.83,24.69690871,28.31084,-4.3884,28.64893918,4.38084,-0.6984,4.43616069,23.93,-3.69,24.21282718
22/03/2021 15:30,28.476,-5.88128,29.07700174,4.716,-0.79128,4.781922212,23.76,-5.09,24.29908846,28.176,-4.74128,28.57213174,4.716,-0.79128,4.781922212,23.46,-3.95,23.79021017
22/03/2021 16:00,29.11536,-6.02916,29.7330617,4.27536,-0.74916,4.340500413,24.84,-5.28,25.39496013,28.82536,-4.89916,29.23872685,4.27536,-0.74916,4.340500413,24.55,-4.15,24.89829311
22/03/2021 16:30,29.80944,-6.28228,30.46423731,3.79944,-0.69228,3.861993774,26.01,-5.59,26.60391325,29.49944,-5.15228,29.94600056,3.79944,-0.69228,3.861993774,25.7,-4.46,26.08412544
22/03/2021 17:00,30.69772,-6.513,31.3810322,5.96772,-0.243,5.972665318,24.73,-6.27,25.51246362,30.41772,-5.373,30.88861957,5.96772,-0.243,5.972665318,24.45,-5.13,24.98238179
22/03/2021 17:30,31.86804,-6.20596,32.46668928,2.85804,-0.52596,2.906032788,29.01,-5.68,29.56082712,31.54804,-5.11596,31.96016074,2.85804,-0.52596,2.906032788,28.69,-4.59,29.05484813
22/03/2021 18:00,33.27756,-5.96384,33.80774153,1.80756,-0.48384,1.871195954,31.47,-5.48,31.9435643,32.94756,-4.88384,33.30756075,1.80756,-0.48384,1.871195954,31.14,-4.4,31.44931796
22/03/2021 18:30,33.512,-7.16284,34.26894251,1.332,-0.40284,1.391583295,32.18,-6.76,32.88236609,33.162,-6.07284,33.71346363,1.332,-0.40284,1.391583295,31.83,-5.67,32.33106556
22/03/2021 19:00,34.5456,-6.91144,35.23019276,1.2456,-0.36144,1.296980429,33.3,-6.55,33.9380686,34.2056,-5.85144,34.70248437,1.2456,-0.36144,1.296980429,32.96,-5.49,33.41409433
22/03/2021 19:30,34.67944,-7.30572,35.44061376,1.27944,-0.31572,1.317818588,33.4,-6.99,34.12360034,34.34944,-6.20572,34.90551517,1.27944,-0.31572,1.317818588,33.07,-5.89,33.59043018
22/03/2021 20:00,33.56308,-7.66608,34.42744721,0.88308,-0.22608,0.911560449,32.68,-7.44,33.51620504,33.21308,-6.56608,33.85590184,0.88308,-0.22608,0.911560449,32.33,-6.34,32.94578122
22/03/2021 20:30,32.61948,-7.86256,33.55369317,0.78948,-0.14256,0.802248106,31.83,-7.72,32.75282125,32.28948,-6.76256,32.99003996,0.78948,-0.14256,0.802248106,31.5,-6.62,32.18810961
22/03/2021 21:00,30.46768,-8.2686,31.56975246,0.69768,-0.1386,0.711313814,29.77,-8.13,30.86016526,30.15768,-7.1386,30.9910515,0.69768,-0.1386,0.711313814,29.46,-7,30.28021796
22/03/2021 21:30,28.39196,-8.87272,29.74606786,2.45196,0.10728,2.454305776,25.94,-8.98,27.45039162,28.09196,-7.72272,29.13414871,2.45196,0.10728,2.454305776,25.64,-7.83,26.80892575
22/03/2021 22:00,27.10848,-9.47332,28.71608399,6.28848,0.52668,6.310497012,20.82,-10,23.09702145,26.86848,-8.30332,28.12223925,6.28848,0.52668,6.310497012,20.58,-8.83,22.39431401
22/03/2021 22:30,25.35868,-9.89692,27.22152966,3.47868,0.07308,3.479447546,21.88,-9.97,24.04444426,25.06868,-8.69692,26.53441415,3.47868,0.07308,3.479447546,21.59,-8.77,23.30324012
22/03/2021 23:00,23.232,-7.72928,24.48402731,0.882,-0.26928,0.922190717,22.35,-7.46,23.56213276,22.362,-14.53928,26.67301458,0.882,-0.26928,0.922190717,21.48,-14.27,25.78804568
22/03/2021 23:30,21.46748,-7.73836,22.81961685,0.62748,-0.10836,0.63676765,20.84,-7.63,22.19284795,20.58748,-14.91836,25.42443309,0.62748,-0.10836,0.63676765,19.96,-14.81,24.8543296
23/03/2021 00:00,20.06396,-8.00556,21.60211753,0.27396,-0.02556,0.275149769,19.79,-7.98,21.33833405,19.21396,-15.16556,24.47795884,0.27396,-0.02556,0.275149769,18.94,-15.14,24.24754008
23/03/2021 00:30,19.41392,-8.18204,21.06765455,0.13392,-0.03204,0.137699412,19.28,-8.15,20.9318155,18.58392,-15.31204,24.07946535,0.13392,-0.03204,0.137699412,18.45,-15.28,23.9558114
23/03/2021 01:00,18.95608,-8.1102,20.61815494,0.22608,-0.0702,0.236728128,18.73,-8.04,20.382701,18.13608,-15.2002,23.66354745,0.22608,-0.0702,0.236728128,17.91,-15.13,23.44536201
23/03/2021 01:30,18.51532,-8.276,20.2807606,0.08532,0.144,0.167378321,18.43,-8.42,20.26231231,17.71532,-15.396,23.4706067,0.08532,0.144,0.167378321,17.63,-15.54,23.50124465
23/03/2021 02:00,18.12052,-8.39196,19.96943258,0.11052,0.24804,0.27154836,18.01,-8.64,19.97522716,17.32052,-15.53196,23.26461249,0.11052,0.24804,0.27154836,17.21,-15.78,23.34935759
23/03/2021 02:30,17.72552,-8.2634,19.55704065,0.15552,0.2466,0.291544217,17.57,-8.51,19.52242301,16.93552,-15.5034,22.96012302,0.15552,0.2466,0.291544217,16.78,-15.75,23.01371113
23/03/2021 03:00,17.65464,-7.08828,19.02445865,0.13464,0.17172,0.218210192,17.52,-7.26,18.96465133,16.87464,-14.32828,22.13714261,0.13464,0.17172,0.218210192,16.74,-14.5,22.14672888
23/03/2021 03:30,17.63492,-7.02516,18.98270993,0.21492,0.02484,0.216350715,17.42,-7.05,18.79252245,16.84492,-14.32516,22.11247473,0.21492,0.02484,0.216350715,16.63,-14.35,21.96541372
23/03/2021 04:00,17.423,-6.92676,18.74942487,0.423,-0.17676,0.458446396,17,-6.75,18.29104972,16.653,-14.23676,21.90907904,0.423,-0.17676,0.458446396,16.23,-14.06,21.47315766
23/03/2021 04:30,17.48804,-6.81196,18.76790724,0.60804,-0.20196,0.640703116,16.88,-6.61,18.12805836,16.71804,-14.12196,21.88430067,0.60804,-0.20196,0.640703116,16.11,-13.92,21.29080788
23/03/2021 05:00,17.69716,-6.58148,18.88134929,1.03716,-0.32148,1.085840806,16.66,-6.26,17.79728069,16.94716,-13.83148,21.8750102,1.03716,-0.32148,1.085840806,15.91,-13.51,20.87218724
23/03/2021 05:30,18.26988,-6.32992,19.33536662,1.01988,-0.34992,1.078238944,17.25,-5.98,18.25713285,17.48988,-13.44992,22.06345962,1.01988,-0.34992,1.078238944,16.47,-13.1,21.04449809
23/03/2021 06:00,19.50788,-6.13136,20.44873975,0.85788,-0.26136,0.896809425,18.65,-5.87,19.55196665,18.69788,-13.25136,22.91744441,0.85788,-0.26136,0.896809425,17.84,-12.99,22.06820564
23/03/2021 06:30,21.76476,-5.24352,22.38748043,0.82476,-0.26352,0.865835924,20.94,-4.98,21.52403308,20.89476,-12.41352,24.30404234,0.82476,-0.26352,0.865835924,20.07,-12.15,23.46118923
23/03/2021 07:00,23.98844,-4.52584,24.41164643,1.28844,-0.37584,1.342137601,22.7,-4.15,23.07623236,23.08844,-11.80584,25.93171648,1.28844,-0.37584,1.342137601,21.8,-11.43,24.61472933
23/03/2021 07:30,27.4004,-3.80804,27.66375045,3.8304,-0.06804,3.831004255,23.57,-3.74,23.86488005,26.4704,-11.06804,28.69117609,3.8304,-0.06804,3.831004255,22.64,-11,25.17080849
23/03/2021 08:00,28.61672,-3.39328,28.81719995,6.96672,0.66672,6.998550072,21.65,-4.06,22.02739431,27.72672,-10.56328,29.6707581,6.96672,0.66672,6.998550072,20.76,-11.23,23.60276467
23/03/2021 08:30,30.32868,-2.5378,30.43467199,1.40868,-0.3078,1.441915456,28.92,-2.23,29.00584941,29.24868,-9.7678,30.83658863,1.40868,-0.3078,1.441915456,27.84,-9.46,29.40335355
23/03/2021 09:00,31.20036,-1.3644,31.23017854,2.34036,-0.4644,2.38599084,28.86,-0.9,28.87402985,30.14036,-8.5344,31.32534572,2.34036,-0.4644,2.38599084,27.8,-8.07,28.94762339
23/03/2021 09:30,31.6144,-1.21016,31.63755323,6.7644,-0.20016,6.76736074,24.85,-1.01,24.87051668,30.6444,-8.44016,31.78546133,6.7644,-0.20016,6.76736074,23.88,-8.24,25.26167057
23/03/2021 10:00,31.23416,-0.7732,31.2437288,4.03416,-0.6732,4.089944394,27.2,-0.1,27.20018382,30.21416,-8.0132,31.25870821,4.03416,-0.6732,4.089944394,26.18,-7.34,27.18948326
23/03/2021 10:30,31.06296,-0.8198,31.07377602,4.60296,-0.7398,4.662032261,26.46,-0.08,26.46012094,30.05296,-8.0398,31.10978606,4.60296,-0.7398,4.662032261,25.45,-7.3,26.47626295
23/03/2021 11:00,30.8434,-0.76668,30.85292728,5.9634,-0.88668,6.028958532,24.88,0.12,24.88028939,29.8834,-8.01668,30.94001865,5.9634,-0.88668,6.028958532,23.92,-7.13,24.96003405
23/03/2021 11:30,30.26652,-0.96184,30.2817993,8.06652,-1.31184,8.172494668,22.2,0.35,22.20275884,29.36652,-8.20184,30.49037022,8.06652,-1.31184,8.172494668,21.3,-6.89,22.38665004
23/03/2021 12:00,30.15472,-1.53604,30.19381654,9.14472,-1.70604,9.302498393,21.01,0.17,21.01068776,29.27472,-8.76604,30.55900339,9.14472,-1.70604,9.302498393,20.13,-7.06,21.3321471
23/03/2021 12:30,30.95388,-1.6478,30.99770849,7.64388,-1.3878,7.768840988,23.31,-0.26,23.31144998,30.01388,-8.8978,31.30501298,7.64388,-1.3878,7.768840988,22.37,-7.51,23.59697014
23/03/2021 13:00,30.57364,-1.70188,30.62097089,7.88364,-1.45188,8.016217012,22.69,-0.25,22.69137722,29.65364,-8.96188,30.9782772,7.88364,-1.45188,8.016217012,21.77,-7.51,23.02896003
23/03/2021 13:30,29.7576,-2.12812,29.83359939,7.9776,-1.51812,8.120762901,21.78,-0.61,21.78854057,28.8576,-9.38812,30.3462992,7.9776,-1.51812,8.120762901,20.88,-7.87,22.31392614
23/03/2021 14:00,28.63268,-2.18004,28.7155522,8.03268,-1.31004,8.138805366,20.6,-0.87,20.61836317,27.77268,-9.46004,29.33963379,8.03268,-1.31004,8.138805366,19.74,-8.15,21.35626606
23/03/2021 14:30,28.7392,-2.48292,28.8462564,6.3792,-1.04292,6.463890065,22.36,-1.44,22.40632054,27.8192,-9.71292,29.4660602,6.3792,-1.04292,6.463890065,21.44,-8.67,23.1266621
23/03/2021 15:00,28.50308,-2.7962,28.63990754,5.65308,-0.9162,5.726843452,22.85,-1.88,22.92720873,27.57308,-10.0662,29.35307689,5.65308,-0.9162,5.726843452,21.92,-9.15,23.75308191
23/03/2021 15:30,28.79208,-2.92176,28.93994734,4.94208,-0.85176,5.014942654,23.85,-2.07,23.93966165,27.83208,-10.24176,29.65667421,4.94208,-0.85176,5.014942654,22.89,-9.39,24.74114387
23/03/2021 16:00,29.21252,-3.01664,29.3678641,4.23252,-0.74664,4.297871199,24.98,-2.27,25.08292846,28.23252,-10.31664,30.0584139,4.23252,-0.74664,4.297871199,24,-9.57,25.83766437
23/03/2021 16:30,29.56024,-3.23572,29.7368067,4.17024,-0.76572,4.239956223,25.39,-2.47,25.50986084,28.56024,-10.51572,30.43464598,4.17024,-0.76572,4.239956223,24.39,-9.75,26.26660618
23/03/2021 17:00,30.53892,-3.40268,30.72790045,3.50892,-0.65268,3.569105035,27.03,-2.75,27.16953073,29.49892,-10.66268,31.36684597,3.50892,-0.65268,3.569105035,25.99,-10.01,27.85103589
23/03/2021 17:30,31.26652,-3.31188,31.4414348,5.63652,-0.37188,5.64877442,25.63,-2.94,25.79807163,30.28652,-10.54188,32.0687469,5.63652,-0.37188,5.64877442,24.65,-10.17,26.66554706
23/03/2021 18:00,32.52128,-3.17216,32.67562168,4.39128,-0.27216,4.399705797,28.13,-2.9,28.27908945,31.45128,-10.38216,33.12057155,4.39128,-0.27216,4.399705797,27.06,-10.11,28.88694688
23/03/2021 18:30,33.519,-3.0716,33.65944277,1.629,-0.3816,1.67309879,31.89,-2.69,32.00325296,32.359,-10.2616,33.94709583,1.629,-0.3816,1.67309879,30.73,-9.88,32.27920848
23/03/2021 19:00,35.0368,-4.82096,35.36691971,1.2168,-0.30096,1.253466857,33.82,-4.52,34.12070925,33.8368,-11.95096,35.88529614,1.2168,-0.30096,1.253466857,32.62,-11.65,34.63794018
23/03/2021 19:30,34.7398,-6.4204,35.32810836,0.8298,-0.2304,0.861192313,33.91,-6.19,34.47033797,33.5298,-13.5404,36.16061283,0.8298,-0.2304,0.861192313,32.7,-13.31,35.30504355
23/03/2021 20:00,33.53432,-7.44728,34.35131143,3.60432,-0.10728,3.605916203,29.93,-7.34,30.8168866,32.42432,-14.52728,35.5299647,3.60432,-0.10728,3.605916203,28.82,-14.42,32.22621293
23/03/2021 20:30,31.59564,-8.5462,32.73105561,2.10564,-0.4662,2.156632154,29.49,-8.08,30.57689487,30.93564,-11.1362,32.879002,2.10564,-0.4662,2.156632154,28.83,-10.67,30.74114181
23/03/2021 21:00,29.37976,-9.79544,30.96967779,4.91976,-0.32544,4.930512108,24.46,-9.47,26.22922988,29.06976,-8.64544,30.32811533,4.91976,-0.32544,4.930512108,24.15,-8.32,25.543001
23/03/2021 21:30,27.81468,-9.26856,29.31829852,3.33468,-0.71856,3.411219602,24.48,-8.55,25.93015426,27.53468,-8.11856,28.70661281,3.33468,-0.71856,3.411219602,24.2,-7.4,25.30612574
23/03/2021 22:00,26.335,-8.71472,27.73947674,8.595,-0.05472,8.595174185,17.74,-8.66,19.7409017,26.085,-7.52472,27.14863967,8.595,-0.05472,8.595174185,17.49,-7.47,19.01843842
23/03/2021 22:30,24.8866,-8.78424,26.39139504,3.3066,-0.71424,3.382860082,21.58,-8.07,23.03955946,24.6166,-7.61424,25.767298,3.3066,-0.71424,3.382860082,21.31,-6.9,22.39924329
23/03/2021 23:00,22.8256,-5.73912,23.53604711,3.4956,-0.69912,3.564826522,19.33,-5.04,19.9762484,22.1456,-10.90912,24.68676768,3.4956,-0.69912,3.564826522,18.65,-10.21,21.26185787
23/03/2021 23:30,21.042,-4.94556,21.61537249,2.952,-0.56556,3.005688293,18.09,-4.38,18.61269728,20.242,-12.18556,23.62681605,2.952,-0.56556,3.005688293,17.29,-11.62,20.83191062
24/03/2021 00:00,19.7288,-6.23812,20.69153669,2.1888,-0.43812,2.232217412,17.54,-5.8,18.47407914,18.9488,-13.37812,23.19549776,2.1888,-0.43812,2.232217412,16.76,-12.94,21.17406905
24/03/2021 00:30,18.92372,-6.47352,20.00034099,1.50372,-0.35352,1.544716877,17.42,-6.12,18.46376993,18.13372,-13.65352,22.69912794,1.50372,-0.35352,1.544716877,16.63,-13.3,21.29429266
24/03/2021 01:00,18.55264,-6.54408,19.672962,1.32264,-0.33408,1.364179613,17.23,-6.21,18.31493926,17.79264,-13.70408,22.45840259,1.32264,-0.33408,1.364179613,16.47,-13.37,21.21362298
24/03/2021 01:30,18.02424,-6.64228,19.2091934,1.52424,-0.42228,1.581653558,16.5,-6.22,17.63344549,17.26424,-13.81228,22.10956946,1.52424,-0.42228,1.581653558,15.74,-13.39,20.66493891
24/03/2021 02:00,17.72688,-6.68964,18.94712532,1.22688,-0.35964,1.278505168,16.5,-6.33,17.67254651,16.96688,-13.87964,21.92075326,1.22688,-0.35964,1.278505168,15.74,-13.52,20.74940963
24/03/2021 02:30,17.23348,-6.78608,18.52143933,1.38348,-0.40608,1.441845303,15.85,-6.38,17.08586843,16.50348,-14.00608,21.64567229,1.38348,-0.40608,1.441845303,15.12,-13.6,20.33652871
24/03/2021 03:00,16.89836,-6.74588,18.1950946,1.63836,-0.42588,1.692807509,15.26,-6.32,16.51696098,16.17836,-13.97588,21.37906813,1.63836,-0.42588,1.692807509,14.54,-13.55,19.87496164
24/03/2021 03:30,16.78812,-6.72132,18.08361456,1.78812,-0.48132,1.851767285,15,-6.24,16.24615647,16.05812,-14.00132,21.30493322,1.78812,-0.48132,1.851767285,14.27,-13.52,19.65765245
24/03/2021 04:00,16.60616,-6.68436,17.90098373,2.03616,-0.50436,2.097695534,14.57,-6.18,15.82647465,15.89616,-13.96436,21.15871577,2.03616,-0.50436,2.097695534,13.86,-13.46,19.32022774
24/03/2021 04:30,16.80032,-6.5648,18.03738759,2.20032,-0.5148,2.259740503,14.6,-6.05,15.80387611,16.10032,-13.7848,21.19530644,2.20032,-0.5148,2.259740503,13.9,-13.27,19.21725527
24/03/2021 05:00,16.98264,-6.37364,18.1392764,2.22264,-0.50364,2.278987016,14.76,-5.87,15.8844106,16.26264,-13.58364,21.18935429,2.22264,-0.50364,2.278987016,14.04,-13.08,19.1887467
24/03/2021 05:30,17.5188,-6.2192,18.58996509,8.3088,0.5508,8.327036573,9.21,-6.77,11.4305293,16.9688,-13.3592,21.59649041,8.3088,0.5508,8.327036573,8.66,-13.91,16.38547222
24/03/2021 06:00,18.56544,-6.04304,19.52418743,7.52544,0.24696,7.529491114,11.04,-6.29,12.70612844,17.92544,-13.30304,22.32246116,7.52544,0.24696,7.529491114,10.4,-13.55,17.08105676
24/03/2021 06:30,21.06484,-5.23072,21.7045598,2.27484,-0.54072,2.338220508,18.79,-4.69,19.36647103,20.25484,-12.46072,23.78083443,2.27484,-0.54072,2.338220508,17.98,-11.92,21.57236195
24/03/2021 07:00,22.83356,-4.634,23.29904329,3.37356,-0.774,3.461211215,19.46,-3.86,19.83913305,22.00356,-11.874,25.0029704,3.37356,-0.774,3.461211215,18.63,-11.1,21.68609923
24/03/2021 07:30,26.58736,-4.66416,26.99337141,4.70736,-0.52416,4.736452457,21.88,-4.14,22.26822849,25.68736,-11.76416,28.25306929,4.70736,-0.52416,4.736452457,20.98,-11.24,23.80121846
24/03/2021 08:00,28.27076,-5.6334,28.82656876,2.03076,-0.4734,2.08520832,26.24,-5.16,26.74253541,27.24076,-12.6934,30.05297671,2.03076,-0.4734,2.08520832,25.21,-12.22,28.01557602
24/03/2021 08:30,30.03548,-6.48188,30.72693976,1.45548,-0.37188,1.502237253,28.58,-6.11,29.22581906,29.51548,-7.67188,30.49625063,1.45548,-0.37188,1.502237253,28.06,-7.3,28.99402697
24/03/2021 09:00,30.71884,-6.91896,31.48839689,1.96884,-0.40896,2.010865293,28.75,-6.51,29.47783235,30.40884,-5.81896,30.96058536,1.96884,-0.40896,2.010865293,28.44,-5.41,28.94998618
24/03/2021 09:30,31.05512,-6.74168,31.77846326,2.08512,-0.39168,2.121588706,28.97,-6.35,29.65777133,30.74512,-5.65168,31.26026057,2.08512,-0.39168,2.121588706,28.66,-5.26,29.13868906
24/03/2021 10:00,30.35776,-6.69052,31.08627752,2.68776,-0.47052,2.728633887,27.67,-6.22,28.36048836,30.04776,-5.59052,30.56340614,2.68776,-0.47052,2.728633887,27.36,-5.12,27.83494207
24/03/2021 10:30,29.67708,-6.86096,30.45983994,2.82708,-0.39096,2.853985117,26.85,-6.47,27.61853363,29.37708,-5.73096,29.93086587,2.82708,-0.39096,2.853985117,26.55,-5.34,27.08169308
24/03/2021 11:00,29.48604,-6.65792,30.22837167,3.23604,-0.45792,3.268278692,26.25,-6.2,26.97225426,29.18604,-5.53792,29.70679196,3.23604,-0.45792,3.268278692,25.95,-5.08,26.4425585
24/03/2021 11:30,29.25712,-6.68772,30.01174219,3.50712,-0.47772,3.539506617,25.75,-6.21,26.48823512,28.95712,-5.54772,29.48375817,3.50712,-0.47772,3.539506617,25.45,-5.07,25.95009441
24/03/2021 12:00,28.76848,-6.84288,29.57110834,3.49848,-0.54288,3.540350407,25.27,-6.3,26.04348095,28.46848,-5.71288,29.03603539,3.49848,-0.54288,3.540350407,24.97,-5.17,25.49960392
24/03/2021 12:30,29.45924,-6.84004,30.24289947,4.98924,-0.68004,5.035371901,24.47,-6.16,25.23344011,29.16924,-5.70004,29.72095251,4.98924,-0.68004,5.035371901,24.18,-5.02,24.69560285
24/03/2021 13:00,28.84636,-7.16984,29.72404903,4.71636,-0.78984,4.782039196,24.13,-6.38,24.9591927,28.55636,-6.01984,29.18397112,4.71636,-0.78984,4.782039196,23.84,-5.23,24.40693549
24/03/2021 13:30,28.03612,-7.36124,28.98640852,5.13612,-0.92124,5.218085069,22.9,-6.44,23.78830805,27.74612,-6.21124,28.43284505,5.13612,-0.92124,5.218085069,22.61,-5.29,23.22059861
24/03/2021 14:00,27.89808,-6.1872,28.57593938,4.61808,-0.8172,4.689827153,23.28,-5.37,23.89132269,27.60808,-5.0272,28.06205305,4.61808,-0.8172,4.689827153,22.99,-4.21,23.37229557
24/03/2021 14:30,27.50056,-6.27324,28.20699098,4.84056,-0.81324,4.908398966,22.66,-5.46,23.30852205,27.22056,-5.12324,27.69849228,4.84056,-0.81324,4.908398966,22.38,-4.31,22.79123735
24/03/2021 15:00,26.7972,-6.49432,27.57292368,5.8572,-0.99432,5.940998578,20.94,-5.5,21.65025635,26.5372,-5.33432,27.06802456,5.8572,-0.99432,5.940998578,20.68,-4.34,21.13049928
24/03/2021 15:30,26.6954,-6.78016,27.54296554,6.4854,-1.10016,6.578051777,20.21,-5.68,20.99301074,26.4154,-5.60016,27.00250265,6.4854,-1.10016,6.578051777,19.93,-4.5,20.4317131
24/03/2021 16:00,28.32236,-6.86356,29.14214357,6.10236,-1.03356,6.189268442,22.22,-5.83,22.97209829,28.03236,-5.70356,28.60670907,6.10236,-1.03356,6.189268442,21.93,-4.67,22.42172607
24/03/2021 16:30,29.26232,-7.3014,30.15947303,5.15232,-0.9414,5.237617334,24.11,-6.36,24.93474885,28.96232,-6.1314,29.60422344,5.15232,-0.9414,5.237617334,23.81,-5.19,24.36908287
24/03/2021 17:00,30.15908,-7.41852,31.05808342,5.05908,-0.93852,5.145396995,25.1,-6.48,25.92297051,29.85908,-6.27852,30.51203815,5.05908,-0.93852,5.145396995,24.8,-5.34,25.36839766
24/03/2021 17:30,30.78808,-7.16976,31.61188587,4.16808,-0.86976,4.257860184,26.62,-6.3,27.35533586,30.46808,-6.03976,31.06094976,4.16808,-0.86976,4.257860184,26.3,-5.17,26.80333748
24/03/2021 18:00,32.02416,-6.9092,32.76101141,2.68416,-0.6192,2.754654887,29.34,-6.29,30.00666093,31.70416,-5.7992,32.23017968,2.68416,-0.6192,2.754654887,29.02,-5.18,29.47868382
24/03/2021 18:30,33.31588,-6.73484,33.98979156,1.77588,-0.47484,1.838266248,31.54,-6.26,32.15523597,32.98588,-5.63484,33.46370722,1.77588,-0.47484,1.838266248,31.21,-5.16,31.63367984
24/03/2021 19:00,34.3814,-6.70328,35.02876859,1.5714,-0.41328,1.624837936,32.81,-6.29,33.40748718,34.0414,-5.62328,34.50272731,1.5714,-0.41328,1.624837936,32.47,-5.21,32.88533108
24/03/2021 19:30,34.07644,-6.92872,34.77371024,2.20644,-0.55872,2.276081174,31.87,-6.37,32.50036615,33.73644,-5.83872,34.2379619,2.20644,-0.55872,2.276081174,31.53,-5.28,31.96903658
24/03/2021 20:00,32.75484,-7.28892,33.55604116,2.00484,-0.53892,2.076010162,30.75,-6.75,31.48213779,32.43484,-6.17892,33.01814498,2.00484,-0.53892,2.076010162,30.43,-5.64,30.9482552
24/03/2021 20:30,31.77912,-7.85172,32.73472124,1.59912,-0.44172,1.659006128,30.18,-7.41,31.07636562,31.44912,-6.73172,32.16151742,1.59912,-0.44172,1.659006128,29.85,-6.29,30.50551753
24/03/2021 21:00,30.46508,-8.18392,31.54516835,2.30508,-0.58392,2.377889058,28.16,-7.6,29.16754361,30.16508,-7.06392,30.9811397,2.30508,-0.58392,2.377889058,27.86,-6.48,28.60367109
24/03/2021 21:30,29.08092,-8.71068,30.35746785,2.32092,-0.58068,2.392458758,26.76,-8.13,27.96774034,28.77092,-7.56068,29.74776831,2.32092,-0.58068,2.392458758,26.45,-6.98,27.35549122
24/03/2021 22:00,26.89796,-8.96424,28.35238704,2.84796,-0.62424,2.915570568,24.05,-8.34,25.45502112,26.53796,-8.79424,27.95714539,2.84796,-0.62424,2.915570568,23.69,-8.17,25.05922984
24/03/2021 22:30,24.57732,-7.2138,25.6141283,3.12732,-0.6138,3.186986166,21.45,-6.6,22.44242634,23.68732,-14.4238,27.73328569,3.12732,-0.6138,3.186986166,20.56,-13.81,24.767513
24/03/2021 23:00,22.5144,-7.3646,23.68829965,3.9744,-0.8046,4.055026081,18.54,-6.56,19.66634689,21.6944,-14.5846,26.1411084,3.9744,-0.8046,4.055026081,17.72,-13.78,22.44742301
24/03/2021 23:30,20.66136,-7.69108,22.04641714,3.50136,-0.72108,3.574839607,17.16,-6.97,18.52151452,19.87136,-14.92108,24.84973997,3.50136,-0.72108,3.574839607,16.37,-14.2,21.67064604
25/03/2021 00:00,19.09752,-7.82804,20.6396095,4.00752,-0.87804,4.102580992,15.09,-6.95,16.61356675,18.37752,-15.01804,23.73341035,4.00752,-0.87804,4.102580992,14.37,-14.14,20.16027034
25/03/2021 00:30,18.82564,-6.50968,19.91935378,3.81564,-0.85968,3.911286018,15.01,-5.65,16.03816074,18.08564,-13.79968,22.74909981,3.81564,-0.85968,3.911286018,14.27,-12.94,19.26334602
25/03/2021 01:00,18.65896,-5.895,19.56803039,2.20896,-0.495,2.263742318,16.45,-5.4,17.31365068,17.90896,-13.145,22.2153522,2.20896,-0.495,2.263742318,15.7,-12.65,20.16215514
25/03/2021 01:30,17.98056,-5.8808,18.91783144,2.41056,-0.5508,2.472686829,15.57,-5.33,16.45702889,17.25056,-13.1708,21.70372763,2.41056,-0.5508,2.472686829,14.84,-12.62,19.48050307
25/03/2021 02:00,17.34388,-5.91936,18.32618335,3.23388,-0.63936,3.296477069,14.11,-5.28,15.06554015,16.64388,-13.26936,21.28602021,3.23388,-0.63936,3.296477069,13.41,-12.63,18.42131917
25/03/2021 02:30,16.4684,-5.95212,17.51102313,8.5284,-0.04212,8.52850401,7.94,-5.91,9.898065468,15.9484,-13.28212,20.75490723,8.5284,-0.04212,8.52850401,7.42,-13.24,15.17741744
25/03/2021 03:00,16.16836,-6.06168,17.26730522,9.55836,0.14832,9.559510694,6.61,-6.21,9.069520384,15.64836,-13.37168,20.58331841,9.55836,0.14832,9.559510694,6.09,-13.52,14.82830064
25/03/2021 03:30,16.51456,-6.0024,17.57155365,3.27456,-0.6624,3.340885654,13.24,-5.34,14.27631605,15.83456,-13.3424,20.70634995,3.27456,-0.6624,3.340885654,12.56,-12.68,17.84757687
25/03/2021 04:00,16.33772,-5.89212,17.36773367,4.07772,-0.85212,4.165802311,12.26,-5.04,13.25553469,15.68772,-13.28212,20.55527354,4.07772,-0.85212,4.165802311,11.61,-12.43,17.00873305
25/03/2021 04:30,16.29604,-5.70788,17.26675458,5.03604,-1.03788,5.141876484,11.26,-4.67,12.19001641,15.65604,-13.06788,20.39316249,5.03604,-1.03788,5.141876484,10.62,-12.03,16.04697168
25/03/2021 05:00,16.55116,-5.59908,17.4725669,5.32116,-1.09908,5.433481443,11.23,-4.5,12.09805356,15.92116,-12.95908,20.5285433,5.32116,-1.09908,5.433481443,10.6,-11.86,15.90658983
25/03/2021 05:30,17.06772,-5.39356,17.89965238,4.97772,-1.03356,5.083890506,12.09,-4.36,12.85214768,16.42772,-12.67356,20.74823143,4.97772,-1.03356,5.083890506,11.45,-11.64,16.32764833
25/03/2021 06:00,18.49428,-5.19264,19.20942224,3.73428,-0.78264,3.815412493,14.76,-4.41,15.40472979,17.77428,-12.49264,21.72535578,3.73428,-0.78264,3.815412493,14.04,-11.71,18.2823877
25/03/2021 06:30,21.13624,-4.41632,21.59269607,3.48624,-0.79632,3.576030604,17.65,-3.62,18.01740547,20.33624,-11.65632,23.43997554,3.48624,-0.79632,3.576030604,16.85,-10.86,20.04649845
25/03/2021 07:00,24.17092,-3.88212,24.48069095,2.86092,-0.67212,2.938810736,21.31,-3.21,21.55041067,23.29092,-11.16212,25.82750234,2.86092,-0.67212,2.938810736,20.43,-10.49,22.96573535
25/03/2021 07:30,26.54132,-4.87592,26.98548245,4.98132,-0.20592,4.985574389,21.56,-4.67,22.05997507,25.65132,-11.99592,28.3177032,4.98132,-0.20592,4.985574389,20.67,-11.79,23.7960711
25/03/2021 08:00,28.34788,-4.49072,28.70137395,2.02788,-0.54072,2.098731858,26.32,-3.95,26.61474967,27.32788,-11.57072,29.67649889,2.02788,-0.54072,2.098731858,25.3,-11.03,27.59983514
25/03/2021 08:30,30.04204,-5.17248,30.48407316,1.92204,-0.49248,1.984130619,28.12,-4.68,28.50678516,29.40204,-7.83248,30.4274169,1.92204,-0.49248,1.984130619,27.48,-7.34,28.44338236
25/03/2021 09:00,30.79168,-5.86396,31.34507272,1.83168,-0.45396,1.887095998,28.96,-5.41,29.46098607,30.48168,-4.76396,30.85171195,1.83168,-0.45396,1.887095998,28.65,-4.31,28.9723765
25/03/2021 09:30,31.14412,-5.65924,31.65411834,2.72412,-0.57924,2.785022218,28.42,-5.08,28.87044856,30.83412,-4.56924,31.17083429,2.72412,-0.57924,2.785022218,28.11,-3.99,28.39176289
25/03/2021 10:00,31.5272,-5.54572,32.01123787,3.8772,-0.67572,3.935641925,27.65,-4.87,28.07560151,31.2072,-4.44572,31.522274,3.8772,-0.67572,3.935641925,27.33,-3.77,27.58879845
25/03/2021 10:30,31.18108,-5.48964,31.6606364,6.12108,-0.98964,6.200565111,25.06,-4.5,25.46082481,30.90108,-4.37964,31.20990214,6.12108,-0.98964,6.200565111,24.78,-3.39,25.01080766
25/03/2021 11:00,30.9974,-5.43052,31.46949879,6.9174,-1.19052,7.019099702,24.08,-4.24,24.45043967,30.7074,-4.33052,31.01125309,6.9174,-1.19052,7.019099702,23.79,-3.14,23.9963268
25/03/2021 11:30,30.5496,-5.2858,31.00351177,8.3196,-1.4058,8.43753624,22.23,-3.88,22.56606523,30.2796,-4.1758,30.566182,8.3196,-1.4058,8.43753624,21.96,-2.77,22.13401229
25/03/2021 12:00,29.60876,-5.21004,30.06365223,10.59876,-1.76004,10.74390312,19.01,-3.45,19.32052277,29.34876,-4.10004,29.63376523,10.59876,-1.76004,10.74390312,18.75,-2.34,18.89545183
25/03/2021 12:30,29.56524,-5.11508,30.00445733,10.33524,-1.76508,10.48487927,19.23,-3.35,19.51961577,29.29524,-3.99508,29.56639564,10.33524,-1.76508,10.48487927,18.96,-2.23,19.09069145
25/03/2021 13:00,29.30952,-5.36132,29.79583385,9.20952,-1.56132,9.340930295,20.1,-3.8,20.45605045,29.03952,-4.21132,29.3432946,9.20952,-1.56132,9.340930295,19.83,-2.65,20.00628401
25/03/2021 13:30,27.64668,-4.7378,28.04969989,9.07668,-1.4778,9.196195554,18.57,-3.26,18.85397836,27.40668,-3.5978,27.6418211,9.07668,-1.4778,9.196195554,18.33,-2.12,18.45218957
25/03/2021 14:00,27.81232,-3.5836,28.04224194,11.09232,-1.8036,11.23799519,16.72,-1.78,16.81448185,27.56232,-2.4136,27.66779624,11.09232,-1.8036,11.23799519,16.47,-0.61,16.48129243
25/03/2021 14:30,27.61696,-3.79864,27.87698236,10.41696,-1.62864,10.54350624,17.2,-2.17,17.33634621,27.37696,-2.64864,27.50478563,10.41696,-1.62864,10.54350624,16.96,-1.02,16.99064448
25/03/2021 15:00,27.12288,-2.36696,27.22596406,11.25288,-1.86696,11.40670189,15.87,-0.5,15.87787454,26.89288,-1.24696,26.92177379,11.25288,-1.86696,11.40670189,15.64,0.62,15.65228418
25/03/2021 15:30,26.61644,-2.86496,26.77018629,11.92644,-2.06496,12.10388495,14.69,-0.8,14.7117674,26.38644,-1.71496,26.44211231,11.92644,-2.06496,12.10388495,14.46,0.35,14.4642352
25/03/2021 16:00,27.47924,-3.09268,27.65272682,11.01924,-1.91268,11.18400621,16.46,-1.18,16.50224227,27.22924,-1.93268,27.29774282,11.01924,-1.91268,11.18400621,16.21,-0.02,16.21001234
25/03/2021 16:30,28.266,-3.4908,28.48073806,7.596,-1.2708,7.701567934,20.67,-2.22,20.78887443,27.996,-2.3708,28.09620452,7.596,-1.2708,7.701567934,20.4,-1.1,20.42963534
25/03/2021 17:00,30.1194,-3.68248,30.34367999,5.4594,-1.03248,5.556173441,24.66,-2.65,24.80197774,29.8294,-2.57248,29.94011953,5.4594,-1.03248,5.556173441,24.37,-1.54,24.41860971
25/03/2021 17:30,31.04244,-4.08752,31.31039605,4.85244,-0.94752,4.944084152,26.19,-3.14,26.37756054,30.74244,-2.97752,30.88629538,4.85244,-0.94752,4.944084152,25.89,-2.03,25.96946284
25/03/2021 18:00,31.7678,-5.36364,32.21741378,3.8178,-0.77364,3.895396731,27.95,-4.59,28.32438172,31.4578,-4.27364,31.74676644,3.8178,-0.77364,3.895396731,27.64,-3.5,27.86071787
25/03/2021 18:30,32.82004,-5.31716,33.24796559,4.01004,-0.76716,4.08276319,28.81,-4.55,29.16708076,32.51004,-4.23716,32.78500001,4.01004,-0.76716,4.08276319,28.5,-3.47,28.71046673
25/03/2021 19:00,33.6232,-5.12404,34.0114005,3.1932,-0.55404,3.240908293,30.43,-4.57,30.77124957,33.3032,-4.05404,33.54904426,3.1932,-0.55404,3.240908293,30.11,-3.5,30.31273825
25/03/2021 19:30,33.22056,-5.37732,33.65295198,3.67056,-0.60732,3.720463452,29.55,-4.77,29.93251409,32.90056,-4.28732,33.17872754,3.67056,-0.60732,3.720463452,29.23,-3.68,29.46074167
25/03/2021 20:00,32.78636,-5.86864,33.30745168,4.26636,-0.81864,4.344191421,28.52,-5.05,28.96364791,32.47636,-4.76864,32.82459271,4.26636,-0.81864,4.344191421,28.21,-3.95,28.48519967
