Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA
25/03/2021 20:30,31.70984,-6.44596,32.35837377,5.82984,-0.43596,5.84611799,25.88,-6.01,26.56867516,31.41984,-5.31596,31.86637376,5.82984,-0.43596,5.84611799,25.59,-4.88,26.05115161
25/03/2021 21:00,30.13104,-6.78536,30.88560639,4.36104,-0.85536,4.444132155,25.77,-5.93,26.44348313,29.84104,-5.65536,30.37220382,4.36104,-0.85536,4.444132155,25.48,-4.8,25.92817772
25/03/2021 21:30,27.40936,-7.21436,28.34290045,5.58936,-1.13436,5.703307621,21.82,-6.08,22.65124279,27.13936,-6.05436,27.80647652,5.58936,-1.13436,5.703307621,21.55,-4.92,22.10449954
25/03/2021 22:00,25.34356,-4.452,25.73162135,6.61356,-1.332,6.746361973,18.73,-3.12,18.9880831,24.69356,-9.332,26.39807056,6.61356,-1.332,6.746361973,18.08,-8,19.77084723
25/03/2021 22:30,22.93568,-7.88844,24.25433781,9.80568,-1.28844,9.889966527,13.13,-6.6,14.69547209,22.25568,-15.02844,26.85459553,9.80568,-1.28844,9.889966527,12.45,-13.74,18.5415776
25/03/2021 23:00,21.3892,-5.87644,22.18175881,7.9092,-1.30644,8.016372628,13.48,-4.57,14.23359758,20.7192,-13.17644,24.55409986,7.9092,-1.30644,8.016372628,12.81,-11.87,17.46404879
25/03/2021 23:30,19.647,-6.02144,20.54902306,10.197,-0.63144,10.21653197,9.45,-5.39,10.87909004,19.047,-13.23144,23.19179194,10.197,-0.63144,10.21653197,8.85,-12.6,15.39748356
26/03/2021 00:00,18.25552,-6.15996,19.26678794,6.90552,-1.29996,7.026813109,11.35,-4.86,12.34674451,17.61552,-13.36996,22.1147547,6.90552,-1.29996,7.026813109,10.71,-12.07,16.13657337
26/03/2021 00:30,17.20588,-6.14388,18.26990881,8.52588,-1.70388,8.694471624,8.68,-4.44,9.749666661,16.65588,-13.32388,21.32941905,8.52588,-1.70388,8.694471624,8.13,-11.62,14.18172415
26/03/2021 01:00,16.33076,-6.06932,17.42212293,10.58076,-2.20932,10.80895818,5.75,-3.86,6.925467493,15.84076,-13.16932,20.60001618,10.58076,-2.20932,10.80895818,5.26,-10.96,12.15685815
26/03/2021 01:30,15.61196,-5.9694,16.71427628,12.08196,-2.6694,12.37333641,3.53,-3.3,4.832276896,15.19196,-13.0994,20.05965924,12.08196,-2.6694,12.37333641,3.11,-10.43,10.88379529
26/03/2021 02:00,15.39704,-6.13752,16.57522225,11.41704,-2.47752,11.68276113,3.98,-3.66,5.407032458,14.95704,-13.37752,20.06666606,11.41704,-2.47752,11.68276113,3.54,-10.9,11.46043629
26/03/2021 02:30,15.27116,-6.31288,16.52455088,9.46116,-1.89288,9.648654996,5.81,-4.42,7.300171231,14.77116,-13.53288,20.03312279,9.46116,-1.89288,9.648654996,5.31,-11.64,12.79397124
26/03/2021 03:00,15.24416,-6.39076,16.52955618,8.08416,-1.58076,8.237259561,7.16,-4.81,8.625642005,14.72416,-13.63076,20.06485748,8.08416,-1.58076,8.237259561,6.64,-12.05,13.75834656
26/03/2021 03:30,15.03032,-6.3518,16.31734913,9.49032,-1.8918,9.677038852,5.54,-4.46,7.112186724,14.56032,-13.6118,19.93198479,9.49032,-1.8918,9.677038852,5.07,-11.72,12.76962411
26/03/2021 04:00,14.8758,-6.14652,16.09562468,10.8558,-2.30652,11.09812724,4.02,-3.84,5.559316505,14.4258,-13.45652,19.72768705,10.8558,-2.30652,11.09812724,3.57,-11.15,11.70757874
26/03/2021 04:30,14.57604,-5.84752,15.70523582,12.86604,-3.01752,13.21515843,1.71,-2.83,3.306508733,14.18604,-13.15752,19.34848995,12.86604,-3.01752,13.21515843,1.32,-10.14,10.22555622
26/03/2021 05:00,14.67028,-5.64256,15.71800237,13.31028,-3.20256,13.6901404,1.36,-2.44,2.793420842,14.30028,-12.88256,19.24729488,13.31028,-3.20256,13.6901404,0.99,-9.68,9.730493307
26/03/2021 05:30,15.49884,-5.62136,16.48677438,11.50884,-2.51136,11.77965735,3.99,-3.11,5.058873392,15.04884,-12.85136,19.78951842,11.50884,-2.51136,11.77965735,3.54,-10.34,10.92919027
26/03/2021 06:00,16.74772,-5.6108,17.66259329,10.37772,-2.1708,10.60233206,6.37,-3.44,7.239509652,16.24772,-12.8408,20.70928656,10.37772,-2.1708,10.60233206,5.87,-10.67,12.17808688
26/03/2021 06:30,19.14588,-4.95368,19.77634108,11.04588,-2.35368,11.29386004,8.1,-2.6,8.507055895,18.59588,-12.21368,22.24816244,11.04588,-2.35368,11.29386004,7.55,-9.86,12.41861909
26/03/2021 07:00,20.64944,-4.19864,21.07197072,11.44944,-2.43864,11.70626505,9.2,-1.76,9.366835111,20.06944,-11.45864,23.11023264,11.44944,-2.43864,11.70626505,8.62,-9.02,12.47657004
26/03/2021 07:30,23.7124,-3.1846,23.92529187,12.2724,-2.6946,12.56473919,11.44,-0.49,11.45048907,23.0724,-10.4746,25.33876254,12.2724,-2.6946,12.56473919,10.8,-7.78,13.31046205
26/03/2021 08:00,25.86796,-4.59616,26.2731049,12.20796,-2.75616,12.51521895,13.66,-1.84,13.78336679,25.17796,-11.66616,27.74939565,12.20796,-2.75616,12.51521895,12.97,-8.91,15.73559659
26/03/2021 08:30,28.7752,-5.81736,29.35734682,10.2852,-2.27736,10.53431097,18.49,-3.54,18.82582535,27.9552,-12.93736,30.80370904,10.2852,-2.27736,10.53431097,17.67,-10.66,20.63648468
26/03/2021 09:00,28.84836,-5.65796,29.39796568,9.46836,-2.03796,9.685201188,19.38,-3.62,19.71519211,27.99836,-12.73796,30.75977548,9.46836,-2.03796,9.685201188,18.53,-10.7,21.39745078
26/03/2021 09:30,29.62332,-5.3402,30.10081102,9.01332,-2.0502,9.24355221,20.61,-3.29,20.87094152,28.75332,-12.5102,31.35695322,9.01332,-2.0502,9.24355221,19.74,-10.46,22.34008057
26/03/2021 10:00,29.8918,-5.41696,30.37866295,8.0118,-1.68696,8.187476613,21.88,-3.73,22.19565949,28.9918,-12.55696,31.59433037,8.0118,-1.68696,8.187476613,20.98,-10.87,23.62873886
26/03/2021 10:30,30.75088,-4.71416,31.11012577,7.31088,-1.33416,7.431618214,23.44,-3.38,23.68244075,29.79088,-11.92416,32.08866035,7.31088,-1.33416,7.431618214,22.48,-10.59,24.8495171
26/03/2021 11:00,31.61372,-4.26304,31.89985583,6.54372,-1.19304,6.651587471,25.07,-3.07,25.25727222,30.63372,-11.48304,32.71521066,6.54372,-1.19304,6.651587471,24.09,-10.29,26.19565231
26/03/2021 11:30,30.2386,-3.93608,30.49369862,12.1986,-2.56608,12.46557694,18.04,-1.37,18.09194572,29.4386,-11.18608,31.49221421,12.1986,-2.56608,12.46557694,17.24,-8.62,19.27490597
26/03/2021 12:00,28.8492,-4.02216,29.12823564,14.4792,-3.06216,14.79946136,14.37,-0.96,14.40203111,28.1392,-11.27216,30.31297029,14.4792,-3.06216,14.79946136,13.66,-8.21,15.93736804
26/03/2021 12:30,28.46716,-4.13156,28.76541303,14.98716,-3.03156,15.29069393,13.48,-1.1,13.52480684,27.76716,-11.39156,30.01304406,14.98716,-3.03156,15.29069393,12.78,-8.36,15.27147668
26/03/2021 13:00,27.65832,-4.31916,27.99353154,13.64832,-2.81916,13.93643792,14.01,-1.5,14.09007097,26.93832,-11.66916,29.3571521,13.64832,-2.81916,13.93643792,13.29,-8.85,15.96704732
26/03/2021 13:30,29.12776,-2.30384,29.21872826,12.40776,-2.55384,12.66785724,16.72,0.25,16.72186891,28.35776,-9.70384,29.97210475,12.40776,-2.55384,12.66785724,15.95,-7.15,17.47927344
26/03/2021 14:00,27.3936,-2.5896,27.51572912,13.2336,-2.3796,13.44584193,14.16,-0.21,14.16155712,26.6736,-10.0296,28.49690883,13.2336,-2.3796,13.44584193,13.44,-7.65,15.46467264
26/03/2021 14:30,26.73796,-2.90604,26.89541919,15.17796,-3.05604,15.48256601,11.56,0.15,11.56097314,26.09796,-10.19604,28.01897121,15.17796,-3.05604,15.48256601,10.92,-7.14,13.04706864
26/03/2021 15:00,25.6878,-5.13816,26.19663637,11.6478,-1.74816,11.77825574,14.04,-3.39,14.44346565,24.9678,-12.34816,27.85440885,11.6478,-1.74816,11.77825574,13.32,-10.6,17.02299621
26/03/2021 15:30,25.61392,-5.55552,26.2094773,11.92392,-1.68552,12.04246012,13.69,-3.87,14.22648938,24.90392,-12.80552,28.00333148,11.92392,-1.68552,12.04246012,12.98,-11.12,17.09195132
26/03/2021 16:00,25.70824,-5.72264,26.33746784,11.56824,-1.68264,11.68997237,14.14,-4.04,14.70582198,24.98824,-12.95264,28.14574606,11.56824,-1.68264,11.68997237,13.42,-11.27,17.52453423
26/03/2021 16:30,27.49064,-5.77988,28.09167671,9.08064,-1.28988,9.171794439,18.41,-4.49,18.94962269,26.65064,-12.96988,29.6390688,9.08064,-1.28988,9.171794439,17.57,-11.68,21.09804019
26/03/2021 17:00,28.8192,-5.67852,29.37331915,8.9892,-1.29852,9.082503555,19.83,-4.38,20.30796149,27.9692,-12.80852,30.76254757,8.9892,-1.29852,9.082503555,18.98,-11.51,22.1973084
26/03/2021 17:30,29.05872,-5.54256,29.58258237,9.64872,-1.40256,9.750126778,19.41,-4.14,19.84660424,28.20872,-12.63256,30.90814547,9.64872,-1.40256,9.750126778,18.56,-11.23,21.69300579
26/03/2021 18:00,30.663,-7.63596,31.59948503,8.883,-1.33596,8.982899205,21.78,-6.3,22.67285602,30.203,-8.95596,31.50286381,8.883,-1.33596,8.982899205,21.32,-7.62,22.64082154
26/03/2021 18:30,31.9922,-9.44892,33.35840149,8.3322,-1.25892,8.426769037,23.66,-8.19,25.03740602,31.6922,-8.31892,32.76583542,8.3322,-1.25892,8.426769037,23.36,-7.06,24.40354892
26/03/2021 19:00,31.75356,-9.5618,33.16197509,6.43356,-0.9918,6.509559241,25.32,-8.57,26.73101756,31.44356,-8.4318,32.55445771,6.43356,-0.9918,6.509559241,25.01,-7.44,26.09317344
26/03/2021 19:30,31.1568,-9.17648,32.48005498,11.9268,-0.27648,11.93000417,19.23,-8.9,21.18968853,30.9168,-8.00648,31.93669119,11.9268,-0.27648,11.93000417,18.99,-7.73,20.50299978
26/03/2021 20:00,29.80516,-8.96768,31.12501963,12.03516,-0.33768,12.03989635,17.77,-8.63,19.7547412,29.54516,-7.79768,30.55683709,12.03516,-0.33768,12.03989635,17.51,-7.46,19.03291097
26/03/2021 20:30,29.10404,-9.7216,30.68476252,7.48404,-1.1916,7.578308867,21.62,-8.53,23.24188676,28.81404,-8.5616,30.0591067,7.48404,-1.1916,7.578308867,21.33,-7.37,22.56736139
26/03/2021 21:00,28.23968,-9.08384,29.66472106,10.75968,-0.84384,10.79271883,17.48,-8.24,19.32480272,27.98968,-7.90384,29.08423754,10.75968,-0.84384,10.79271883,17.23,-7.06,18.62032492
26/03/2021 21:30,27.14796,-5.7248,27.74500076,5.90796,-0.5148,5.930346567,21.24,-5.21,21.86965249,26.51796,-10.0148,28.34604772,5.90796,-0.5148,5.930346567,20.61,-9.5,22.69409835
26/03/2021 22:00,25.60784,-5.37976,26.16683563,7.19784,-0.41976,7.210069287,18.41,-4.96,19.06645484,24.78784,-12.58976,27.80178175,7.19784,-0.41976,7.210069287,17.59,-12.17,21.38964703
26/03/2021 22:30,24.09392,-5.76792,24.77470246,10.12392,-0.00792,10.1239231,13.97,-5.76,15.11087357,23.40392,-12.98792,26.7662014,10.12392,-0.00792,10.1239231,13.28,-12.98,18.56983576
26/03/2021 23:00,22.19212,-5.93088,22.97097141,7.96212,-0.65088,7.98867947,14.23,-5.28,15.17798735,21.49212,-13.09088,25.16510205,7.96212,-0.65088,7.98867947,13.53,-12.44,18.37973068
26/03/2021 23:30,20.7448,-5.96588,21.5856075,5.4648,-0.87588,5.534546487,15.28,-5.09,16.10548043,20.0048,-13.22588,23.98157469,5.4648,-0.87588,5.534546487,14.54,-12.35,19.0770569
27/03/2021 00:00,19.67312,-4.38564,20.1560286,4.53312,-0.66564,4.581730409,15.14,-3.72,15.59031751,18.95312,-11.69564,22.27125396,4.53312,-0.66564,4.581730409,14.42,-11.03,18.15481479
27/03/2021 00:30,12.79,-3.59876,13.28665396,0,0.02124,0.02124,12.79,-3.62,13.29242265,12.13,-10.86876,16.28701458,0,0.02124,0.02124,12.13,-10.89,16.30119628
27/03/2021 01:00,11.04,-3.33912,11.53392051,0,0.02088,0.02088,11.04,-3.36,11.53998267,10.44,-10.56912,14.85597178,0,0.02088,0.02088,10.44,-10.59,14.87083387
27/03/2021 01:30,10.15,-3.33912,10.68514026,0,0.02088,0.02088,10.15,-3.36,10.69168368,9.56,-10.56912,14.25131214,0,0.02088,0.02088,9.56,-10.59,14.26680413
27/03/2021 02:00,10.59,-3.50912,11.15625489,0,0.02088,0.02088,10.59,-3.53,11.16284014,9.98,-10.79912,14.70446846,0,0.02088,0.02088,9.98,-10.82,14.71980978
27/03/2021 02:30,10.81,-3.74912,11.44167823,0,0.02088,0.02088,10.81,-3.77,11.44853702,10.2,-11.10912,15.08153,0,0.02088,0.02088,10.2,-11.13,15.0969169
27/03/2021 03:00,10.45,-3.73912,11.09880707,0,0.02088,0.02088,10.45,-3.76,11.10585881,9.86,-11.12912,14.86865535,0,0.02088,0.02088,9.86,-11.15,14.88429038
27/03/2021 03:30,9.61,-3.63876,10.27582962,0,0.02124,0.02124,9.61,-3.66,10.28337007,9.02,-10.96876,14.20120051,0,0.02124,0.02124,9.02,-10.99,14.21761232
27/03/2021 04:00,10.93,-3.91912,11.61139103,0,0.02088,0.02088,10.93,-3.94,11.61845515,10.33,-11.29912,15.30944195,0,0.02088,0.02088,10.33,-11.32,15.32485889
27/03/2021 04:30,12.77,-4.19912,13.44267491,0,0.02088,0.02088,12.77,-4.22,13.44921187,12.1,-11.57912,16.74771686,0,0.02088,0.02088,12.1,-11.6,16.76215977
27/03/2021 05:00,10.86,-4.62912,11.80543739,0,0.02088,0.02088,10.86,-4.65,11.81364042,10.27,-12.00912,15.80164115,0,0.02088,0.02088,10.27,-12.03,15.81751561
27/03/2021 05:30,8.67,-4.96912,9.993050264,0,0.02088,0.02088,8.67,-4.99,10.00344941,8.1,-12.31912,14.74349747,0,0.02088,0.02088,8.1,-12.34,14.76094848
27/03/2021 06:00,14.03,-4.13444,14.62649972,0,0.02556,0.02556,14.03,-4.16,14.63374525,13.34,-11.46444,17.58945663,0,0.02556,0.02556,13.34,-11.49,17.60612677
27/03/2021 06:30,12.73692,-4.08264,13.37524132,0.01692,0.02736,0.032169178,12.72,-4.11,13.3675166,12.07692,-11.42264,16.62313753,0.01692,0.02736,0.032169178,12.06,-11.45,16.62967528
27/03/2021 07:00,14.61308,-3.72316,15.07992134,0.07308,0.00684,0.073399401,14.54,-3.73,15.01081277,13.91308,-11.08316,17.78792373,0.07308,0.00684,0.073399401,13.84,-11.09,17.73509797
27/03/2021 07:30,17.66432,-3.06172,17.9276973,0.18432,0.00828,0.184505883,17.48,-3.07,17.74754349,16.87432,-10.44172,19.84369401,0.18432,0.00828,0.184505883,16.69,-10.45,19.69158704
27/03/2021 08:00,19.02216,-2.94532,19.24883064,0.36216,0.00468,0.362190237,18.66,-2.95,18.89174688,18.21216,-10.31532,20.93056613,0.36216,0.00468,0.362190237,17.85,-10.32,20.61855718
27/03/2021 08:30,18.51152,-2.15496,18.63652933,0.37152,0.00504,0.371554184,18.14,-2.16,18.26814714,17.71152,-9.48496,20.09135155,0.37152,0.00504,0.371554184,17.34,-9.49,19.76703569
27/03/2021 09:00,18.34508,-3.49568,18.67516369,0.41508,0.00432,0.41510248,17.93,-3.5,18.26841263,17.53508,-10.70568,20.544844,0.41508,0.00432,0.41510248,17.12,-10.71,20.19402139
27/03/2021 09:30,19.77268,-4.50972,20.28044499,0.65268,-0.00972,0.652752373,19.12,-4.5,19.64241329,18.94268,-11.67972,22.25401053,0.65268,-0.00972,0.652752373,18.29,-11.67,21.69592128
27/03/2021 10:00,19.95384,-4.08564,20.36782229,1.02384,-0.03564,1.024460129,18.93,-4.05,19.35839353,19.12384,-11.25564,22.19032871,1.02384,-0.03564,1.024460129,18.1,-11.22,21.29550187
27/03/2021 10:30,18.9748,-3.73844,19.33957002,0.8748,-0.02844,0.875262174,18.1,-3.71,18.47631186,18.1648,-10.83844,21.15258236,0.8748,-0.02844,0.875262174,17.29,-10.81,20.39117947
27/03/2021 11:00,18.28892,-3.76476,18.67238637,0.71892,-0.01476,0.719071501,17.57,-3.75,17.96572849,17.48892,-10.98476,20.65253677,0.71892,-0.01476,0.719071501,16.77,-10.97,20.03930638
27/03/2021 11:30,16.96304,-3.90244,17.40614156,0.29304,0.00756,0.293137502,16.67,-3.91,17.12241221,16.19304,-11.01244,19.58285932,0.29304,0.00756,0.293137502,15.9,-11.02,19.34555246
27/03/2021 12:00,15.60728,-3.7216,16.04485885,0.82728,-0.0216,0.827561936,14.78,-3.7,15.23608874,14.87728,-10.8816,18.43210999,0.82728,-0.0216,0.827561936,14.05,-10.86,17.75787431
27/03/2021 12:30,11.17792,-4.77288,12.15426999,0.54792,-0.00288,0.547927569,10.63,-4.77,11.65117161,10.56792,-11.90288,15.91727004,0.54792,-0.00288,0.547927569,10.02,-11.9,15.55668345
27/03/2021 13:00,10.49364,-5.07172,11.65499139,0.23364,0.00828,0.233786672,10.26,-5.08,11.44875539,9.87364,-12.25172,15.7351012,0.23364,0.00828,0.233786672,9.64,-12.26,15.59606361
27/03/2021 13:30,6.62976,-4.9626,8.281371651,0.68976,-0.0126,0.689875074,5.94,-4.95,7.732147179,6.13976,-12.1126,13.57982811,0.68976,-0.0126,0.689875074,5.45,-12.1,13.27073849
27/03/2021 14:00,4.80176,-5.07068,6.983458653,1.12176,-0.04068,1.122497376,3.68,-5.03,6.23243933,4.36176,-12.32068,13.06996962,1.12176,-0.04068,1.122497376,3.24,-12.28,12.70023622
27/03/2021 14:30,7.595,-5.0114,9.09934915,1.125,-0.0414,1.125761502,6.47,-4.97,8.158541536,7.065,-12.2414,14.13386355,1.125,-0.0414,1.125761502,5.94,-12.2,13.56921516
27/03/2021 15:00,6.4004,-5.37548,8.358283639,0.7704,-0.01548,0.770555508,5.63,-5.36,7.773448398,5.8904,-12.64548,13.95008877,0.7704,-0.01548,0.770555508,5.12,-12.63,13.62832712
27/03/2021 15:30,13.94812,-4.66676,14.70811682,0.43812,0.00324,0.43813198,13.51,-4.67,14.29436952,13.22812,-11.93676,17.81767095,0.43812,0.00324,0.43813198,12.79,-11.94,17.4970769
27/03/2021 16:00,16.18712,-4.86352,16.90197269,0.35712,0.00648,0.357178785,15.83,-4.87,16.56217981,15.42712,-12.08352,19.59610898,0.35712,0.00648,0.357178785,15.07,-12.09,19.32027433
27/03/2021 16:30,15.78788,-4.57208,16.43657721,0.22788,0.00792,0.228017589,15.56,-4.58,16.22004932,15.03788,-11.76208,19.09147351,0.22788,0.00792,0.228017589,14.81,-11.77,18.91742583
27/03/2021 17:00,16.4254,-4.17136,16.94679939,0.0954,0.00864,0.095790446,16.33,-4.18,16.85649133,15.6554,-11.28136,19.29664822,0.0954,0.00864,0.095790446,15.56,-11.29,19.22440376
27/03/2021 17:30,18.20244,-3.95244,18.6266101,0.08244,0.00756,0.082785912,18.12,-3.96,18.54766832,17.39244,-10.99244,20.57500198,0.08244,0.00756,0.082785912,17.31,-11,20.50941491
27/03/2021 18:00,19.42456,-4.23812,19.88152892,0.03456,0.01188,0.036544877,19.39,-4.25,19.85030478,18.57456,-11.29812,21.74078643,0.03456,0.01188,0.036544877,18.54,-11.31,21.71745151
27/03/2021 18:30,19.7208,-4.36976,20.19912758,0.0108,0.03024,0.032110708,19.71,-4.4,20.19515041,18.8808,-11.46976,22.09162744,0.0108,0.03024,0.032110708,18.87,-11.5,22.09811983
27/03/2021 19:00,16.51,-4.99804,17.24994214,0,0.02196,0.02196,16.51,-5.02,17.25631768,15.73,-12.10804,19.85037865,0,0.02196,0.02196,15.73,-12.13,19.86378111
27/03/2021 19:30,22.88,-4.6884,23.35541681,0,0.0216,0.0216,22.88,-4.71,23.35976241,21.94,-11.8584,24.93963213,0,0.0216,0.0216,21.94,-11.88,24.94990982
27/03/2021 20:00,23.08,-5.27912,23.67605347,0,0.02088,0.02088,23.08,-5.3,23.68071789,22.14,-12.44912,25.40000372,0,0.02088,0.02088,22.14,-12.47,25.410244
27/03/2021 20:30,21.33,-5.4984,22.02728541,0,0.0216,0.0216,21.33,-5.52,22.03268708,20.45,-12.6384,24.04020912,0,0.0216,0.0216,20.45,-12.66,24.05157167
27/03/2021 21:00,18.45,-5.34876,19.20967812,0,0.02124,0.02124,18.45,-5.37,19.21560304,17.62,-12.51876,21.61443388,0,0.02124,0.02124,17.62,-12.54,21.6267427
27/03/2021 21:30,15.48,-5.20876,16.3328375,0,0.02124,0.02124,15.48,-5.23,16.33962362,14.74,-12.26876,19.17785368,0,0.02124,0.02124,14.74,-12.29,19.19144862
27/03/2021 22:00,14.04,-5.38876,15.03862807,0,0.02124,0.02124,14.04,-5.41,15.04625203,13.35,-12.38876,18.21273934,0,0.02124,0.02124,13.35,-12.41,18.22719397
27/03/2021 22:30,13.22,-8.11876,15.51395062,0,0.02124,0.02124,13.22,-8.14,15.52507649,12.89,-8.63876,15.5170962,0,0.02124,0.02124,12.89,-8.66,15.52893106
27/03/2021 23:00,10.81,-4.0084,11.52923981,0,0.0216,0.0216,10.81,-4.03,11.53676731,10.18,-11.1684,15.11176888,0,0.0216,0.0216,10.18,-11.19,15.12773942
27/03/2021 23:30,9.12,-5.39876,10.59816067,0,0.02124,0.02124,9.12,-5.42,10.60899618,8.55,-12.46876,15.11861356,0,0.02124,0.02124,8.55,-12.49,15.13613557
28/03/2021 00:00,8.55,-5.77876,10.3197174,0,0.02124,0.02124,8.55,-5.8,10.3316262,7.98,-12.92876,15.193197,0,0.02124,0.02124,7.98,-12.95,15.21127542
28/03/2021 00:30,16.39008,-7.16884,17.88929818,8.56008,-1.33884,8.664148092,7.83,-5.83,9.762059209,15.84008,-14.30884,21.34598408,8.56008,-1.33884,8.664148092,7.28,-12.97,14.87344278
28/03/2021 01:00,15.47652,-7.09656,17.02597531,14.00652,-0.82656,14.0308875,1.47,-6.27,6.440015528,15.12652,-14.16656,20.72445487,14.00652,-0.82656,14.0308875,1.12,-13.34,13.38693393
28/03/2021 01:30,15.0124,-7.15488,16.63022735,12.2724,-1.24488,12.33537709,2.74,-5.91,6.514268954,14.5924,-14.28488,20.42047831,12.2724,-1.24488,12.33537709,2.32,-13.04,13.24477255
28/03/2021 02:00,14.48396,-7.30328,16.22106643,9.27396,-1.49328,9.39341361,5.21,-5.81,7.80385802,13.99396,-14.46328,20.12504372,9.27396,-1.49328,9.39341361,4.72,-12.97,13.80214838
28/03/2021 02:30,14.01956,-7.23872,15.77805849,9.70956,-1.54872,9.832298258,4.31,-5.69,7.138080975,13.56956,-14.46872,19.83625007,9.70956,-1.54872,9.832298258,3.86,-12.92,13.48428715
28/03/2021 03:00,13.73276,-7.271,15.53885897,9.57276,-1.521,9.692841432,4.16,-5.75,7.097048682,13.29276,-14.531,19.69384242,9.57276,-1.521,9.692841432,3.72,-13.01,13.53138943
28/03/2021 03:30,13.70608,-7.21224,15.48783506,9.67608,-1.54224,9.798215571,4.03,-5.67,6.95627774,13.25608,-14.44224,19.60362092,9.67608,-1.54224,9.798215571,3.58,-12.9,13.38754645
28/03/2021 04:00,13.52456,-7.216,15.32920021,9.84456,-1.566,9.968335748,3.68,-5.65,6.742766495,13.07456,-14.506,19.5286496,9.84456,-1.566,9.968335748,3.23,-12.94,13.3370349
28/03/2021 04:30,13.39416,-7.15132,15.18370508,9.79416,-1.56132,9.917826891,3.6,-5.59,6.648917205,12.96416,-14.40132,19.3769828,9.79416,-1.56132,9.917826891,3.17,-12.84,13.22552456
28/03/2021 05:00,13.69524,-7.0642,15.40981896,9.79524,-1.5642,9.919347171,3.9,-5.5,6.742403132,13.23524,-14.3342,19.51001967,9.79524,-1.5642,9.919347171,3.44,-12.77,13.22522212
28/03/2021 05:30,14.49356,-6.93464,16.06712524,9.94356,-1.57464,10.06746625,4.55,-5.36,7.030796541,14.03356,-14.17464,19.94645897,9.94356,-1.57464,10.06746625,4.09,-12.6,13.24719216
28/03/2021 06:00,14.97972,-6.80176,16.45162455,9.81972,-1.57176,9.94471369,5.16,-5.23,7.347006193,14.50972,-14.01176,20.17080546,9.81972,-1.57176,9.94471369,4.69,-12.44,13.29472452
28/03/2021 06:30,15.70696,-6.4832,16.99236519,9.87696,-1.5732,10.00146475,5.83,-4.91,7.622138807,15.21696,-13.6332,20.43085935,9.87696,-1.5732,10.00146475,5.34,-12.06,13.18935935
28/03/2021 07:00,16.67912,-6.30724,17.83183447,9.96912,-1.58724,10.09468595,6.71,-4.72,8.20381009,16.15912,-13.52724,21.07376049,9.96912,-1.58724,10.09468595,6.19,-11.94,13.44915239
28/03/2021 07:30,18.17076,-6.13372,19.1780875,10.04076,-1.59372,10.16645488,8.13,-4.54,9.311739902,17.61076,-13.43372,22.14957564,10.04076,-1.59372,10.16645488,7.57,-11.84,14.05313132
28/03/2021 08:00,19.56776,-5.89748,20.43715983,10.06776,-1.61748,10.19686388,9.5,-4.28,10.41961612,18.98776,-13.08748,23.06116134,10.06776,-1.61748,10.19686388,8.92,-11.47,14.53022023
28/03/2021 08:30,21.33176,-5.54944,22.04178461,10.12176,-1.63944,10.25367198,11.21,-3.91,11.87232917,20.70176,-12.75944,24.31802163,10.12176,-1.63944,10.25367198,10.58,-11.12,15.34896739
28/03/2021 09:00,22.54372,-5.09368,23.11200743,10.23372,-1.63368,10.36329751,12.31,-3.46,12.78701294,21.87372,-12.21368,25.05261675,10.23372,-1.63368,10.36329751,11.64,-10.58,15.72978067
28/03/2021 09:30,24.2854,-4.98396,24.79154111,10.2654,-1.62396,10.39305938,14.02,-3.36,14.41700385,23.5954,-12.06396,26.50060437,10.2654,-1.62396,10.39305938,13.33,-10.44,16.93170104
28/03/2021 10:00,26.49608,-5.70548,27.10340859,10.39608,-1.63548,10.52393815,16.1,-4.07,16.60647163,25.76608,-12.46548,28.62305138,10.39608,-1.63548,10.52393815,15.37,-10.83,18.80228178
28/03/2021 10:30,28.17748,-7.94224,29.27540871,10.52748,-1.63224,10.65326441,17.65,-6.31,18.74402838,27.91748,-6.79224,28.73186756,10.52748,-1.63224,10.65326441,17.39,-5.16,18.13939635
28/03/2021 11:00,28.9218,-7.79864,29.95478762,10.5318,-1.62864,10.65698266,18.39,-6.17,19.39744829,28.6518,-6.65864,29.41535534,10.5318,-1.62864,10.65698266,18.12,-5.03,18.80519343
28/03/2021 11:30,28.96152,-7.53468,29.92559178,10.63152,-1.62468,10.75494317,18.33,-5.91,19.25920559,28.70152,-6.40468,29.40743403,10.63152,-1.62468,10.75494317,18.07,-4.78,18.69153017
28/03/2021 12:00,29.18252,-7.39988,30.10610731,10.71252,-1.64988,10.83882783,18.47,-5.75,19.34433767,28.92252,-6.26988,29.59431632,10.71252,-1.64988,10.83882783,18.21,-4.62,18.78692364
28/03/2021 12:30,29.08276,-7.539,30.0440252,10.74276,-1.629,10.86556641,18.34,-5.91,19.26872336,28.81276,-6.409,29.5169514,10.74276,-1.629,10.86556641,18.07,-4.78,18.69153017
28/03/2021 13:00,28.48312,-7.76152,29.52167539,10.65312,-1.63152,10.77732913,17.83,-6.13,18.85433107,28.21312,-6.61152,28.97744531,10.65312,-1.63152,10.77732913,17.56,-4.98,18.25250668
28/03/2021 13:30,27.85924,-7.81412,28.93436926,10.56924,-1.64412,10.69635287,17.29,-6.17,18.35791382,27.60924,-6.67412,28.40447168,10.56924,-1.64412,10.69635287,17.04,-5.03,17.76689337
28/03/2021 14:00,28.07276,-8.16692,29.23659413,10.56276,-1.63692,10.68884493,17.51,-6.53,18.6879908,27.80276,-7.00692,28.67211871,10.56276,-1.63692,10.68884493,17.24,-5.37,18.05697926
28/03/2021 14:30,27.42172,-8.37532,28.67222895,16.82172,-0.98532,16.85055249,10.6,-7.39,12.92176845,27.19172,-7.18532,28.1250504,16.82172,-0.98532,16.85055249,10.37,-6.2,12.08209005
28/03/2021 15:00,27.40324,-8.28288,28.62767304,12.87324,-1.44288,12.95384927,14.53,-6.84,16.05946761,27.18324,-7.12288,28.10096006,12.87324,-1.44288,12.95384927,14.31,-5.68,15.39605469
28/03/2021 15:30,26.90272,-8.21024,28.12764448,10.42272,-1.65024,10.55255345,16.48,-6.56,17.73764359,26.65272,-7.05024,27.56942813,10.42272,-1.65024,10.55255345,16.23,-5.4,17.10476249
28/03/2021 16:00,27.3602,-8.08608,28.53007595,12.9402,-1.21608,12.99721611,14.42,-6.87,15.97289266,27.1102,-6.94608,27.98590666,12.9402,-1.21608,12.99721611,14.17,-5.73,15.28469169
28/03/2021 16:30,27.93068,-8.16352,29.09924302,15.88068,-0.80352,15.90099499,12.05,-7.36,14.11991856,27.72068,-6.99352,28.5892536,15.88068,-0.80352,15.90099499,11.84,-6.19,13.36045284
28/03/2021 17:00,28.28952,-8.63584,29.57828045,12.08952,-1.36584,12.16642974,16.2,-7.27,17.75648895,28.01952,-7.49584,29.00484646,12.08952,-1.36584,12.16642974,15.93,-6.13,17.0687375
28/03/2021 17:30,28.60048,-9.48008,30.13070482,12.66048,-1.36008,12.73332523,15.94,-8.12,17.88904693,28.37048,-8.30008,29.55969322,12.66048,-1.36008,12.73332523,15.71,-6.94,17.17462372
28/03/2021 18:00,28.50748,-8.56364,29.76595952,9.89748,-1.58364,10.02337398,18.61,-6.98,19.87592765,28.23748,-7.39364,29.189402,9.89748,-1.58364,10.02337398,18.34,-5.81,19.23828735
28/03/2021 18:30,28.40384,-8.22624,29.57108641,9.93384,-1.59624,10.06127026,18.47,-6.63,19.62390889,28.14384,-7.06624,29.01736511,9.93384,-1.59624,10.06127026,18.21,-5.47,19.01381077
28/03/2021 19:00,29.10284,-8.494,30.31704689,9.85284,-1.584,9.979354291,19.25,-6.91,20.45264286,28.83284,-7.324,29.74850649,9.85284,-1.584,9.979354291,18.98,-5.74,19.82896871
28/03/2021 19:30,27.5556,-7.25328,28.49423033,9.8856,-1.58328,10.01158643,17.67,-5.67,18.557419,26.9456,-11.37328,29.24751028,9.8856,-1.58328,10.01158643,17.06,-9.79,19.6694611
28/03/2021 20:00,26.74412,-6.71608,27.57451151,9.92412,-1.57608,10.04849172,16.82,-5.14,17.58783671,25.96412,-13.97608,29.48671463,9.92412,-1.57608,10.04849172,16.04,-12.4,20.2741609
28/03/2021 20:30,25.44468,-6.75088,26.32500942,9.72468,-1.55088,9.847569745,15.72,-5.2,16.55772931,24.68468,-14.05088,28.40353245,9.72468,-1.55088,9.847569745,14.96,-12.5,19.49491216
28/03/2021 21:00,24.05484,-6.0972,24.81554302,9.11484,-1.4472,9.229013819,14.94,-4.65,15.64691982,23.31484,-13.4272,26.90485949,9.11484,-1.4472,9.229013819,14.2,-11.98,18.57849294
28/03/2021 21:30,22.68388,-6.0946,23.48834947,8.90388,-1.4346,9.01871145,13.78,-4.66,14.54661473,21.98388,-13.1946,25.63958754,8.90388,-1.4346,9.01871145,13.08,-11.76,17.58931494
28/03/2021 22:00,20.97112,-6.41468,21.93025293,8.15112,-1.26468,8.248646723,12.82,-5.15,13.81574826,20.28112,-13.61468,24.42710257,8.15112,-1.26468,8.248646723,12.13,-12.35,17.31067301
28/03/2021 22:30,18.97476,-7.59016,20.43653703,8.29476,-1.28016,8.392964499,10.68,-6.31,12.40477731,18.35476,-14.66016,23.4907962,8.29476,-1.28016,8.392964499,10.06,-13.38,16.74001195
28/03/2021 23:00,17.39612,-8.03628,19.16264041,8.82612,-1.37628,8.932779013,8.57,-6.66,10.85359387,16.81612,-15.21628,22.67855967,8.82612,-1.37628,8.932779013,7.99,-13.84,15.98079159
28/03/2021 23:30,8.82612,-1.37628,8.932779013,8.82612,-1.37628,8.932779013,0,0,0,8.82612,-1.37628,8.932779013,8.82612,-1.37628,8.932779013,0,0,0
29/03/2021 00:00,8.82612,-1.37628,8.932779013,8.82612,-1.37628,8.932779013,0,0,0,8.82612,-1.37628,8.932779013,8.82612,-1.37628,8.932779013,0,0,0
29/03/2021 00:30,16.158,-8.13548,18.09052235,11.088,-0.73548,11.11236585,5.07,-7.4,8.970222963,15.678,-15.22548,21.85440288,11.088,-0.73548,11.11236585,4.59,-14.49,15.19961184
29/03/2021 01:00,15.68232,-8.22864,17.71004452,7.22232,-1.08864,7.303906026,8.46,-7.14,11.07028455,15.11232,-15.39864,21.57545665,7.22232,-1.08864,7.303906026,7.89,-14.31,16.34099752
29/03/2021 01:30,15.23964,-8.27516,17.34142152,7.01964,-1.05516,7.09850043,8.22,-7.22,10.94060327,14.67964,-15.47516,21.33008222,7.01964,-1.05516,7.09850043,7.66,-14.42,16.32825771
29/03/2021 02:00,14.84012,-8.2832,16.99531005,7.26012,-1.1232,7.346490363,7.58,-7.16,10.42698422,14.29012,-15.4432,21.04043621,7.26012,-1.1232,7.346490363,7.03,-14.32,15.95253271
29/03/2021 02:30,14.71264,-8.2906,16.88774183,7.35264,-1.1106,7.436043796,7.36,-7.18,10.2821204,14.18264,-15.4606,20.98040585,7.35264,-1.1106,7.436043796,6.83,-14.35,15.89249508
29/03/2021 03:00,14.42824,-8.26816,16.62938902,7.78824,-1.20816,7.881391558,6.64,-7.06,9.691914156,13.91824,-15.44816,20.79334153,7.78824,-1.20816,7.881391558,6.13,-14.24,15.5033706
29/03/2021 03:30,14.20648,-8.21032,16.40833412,8.10648,-1.30032,8.210106582,6.1,-6.91,9.217271831,13.69648,-15.42032,20.62473838,8.10648,-1.30032,8.210106582,5.59,-14.12,15.18626024
29/03/2021 04:00,14.23216,-7.89748,16.27650357,7.83216,-1.25748,7.93246407,6.4,-6.64,9.222234003,13.71216,-15.12748,20.41724719,7.83216,-1.25748,7.93246407,5.88,-13.87,15.06490292
29/03/2021 04:30,14.59708,-6.63792,16.03548336,7.86708,-1.26792,7.968598927,6.73,-5.37,8.609866433,14.08708,-13.83792,19.74674284,7.86708,-1.26792,7.968598927,6.22,-12.57,14.02473886
29/03/2021 05:00,15.05076,-6.4034,16.35631096,7.25076,-1.1934,7.348314374,7.8,-5.21,9.379984009,14.51076,-13.6134,19.89690467,7.25076,-1.1934,7.348314374,7.26,-12.42,14.38624343
29/03/2021 05:30,15.69668,-6.3216,16.92183174,6.28668,-1.0116,6.367548978,9.41,-5.31,10.804823,15.11668,-13.5016,20.26837973,6.28668,-1.0116,6.367548978,8.83,-12.49,15.29604524
29/03/2021 06:00,16.59148,-6.17524,17.70341203,5.90148,-0.97524,5.981518139,10.69,-5.2,11.88764485,15.98148,-13.32524,20.80792455,5.90148,-0.97524,5.981518139,10.08,-12.35,15.94142089
29/03/2021 06:30,18.90384,-5.45884,19.67623188,8.40384,-0.25884,8.407825218,10.5,-5.2,11.71708155,18.30384,-12.57884,22.20940734,8.40384,-0.25884,8.407825218,9.9,-12.32,15.80482205
29/03/2021 07:00,19.91456,-4.83528,20.49316063,11.46456,0.23472,11.46696252,8.45,-5.07,9.854308702,19.37456,-11.90528,22.74003666,11.46456,0.23472,11.46696252,7.91,-12.14,14.48957211
29/03/2021 07:30,23.10808,-4.43748,23.5302909,6.32808,-0.53748,6.350864605,16.78,-3.9,17.22725747,22.36808,-11.63748,25.21432021,6.32808,-0.53748,6.350864605,16.04,-11.1,19.50619389
29/03/2021 08:00,24.08056,-4.2586,24.45422344,9.25056,-0.2286,9.253384152,14.83,-4.03,15.36781702,23.36056,-11.4086,25.99753676,9.25056,-0.2286,9.253384152,14.11,-11.18,18.00234707
29/03/2021 08:30,27.13588,-3.66488,27.38224477,11.31588,-0.07488,11.31612775,15.82,-3.59,16.22222241,26.39588,-10.87488,28.54830111,11.31588,-0.07488,11.31612775,15.08,-10.8,18.54848781
29/03/2021 09:00,28.08824,-3.30632,28.28216714,12.28824,-0.16632,12.28936551,15.8,-3.14,16.10899128,27.35824,-10.40632,29.27054478,12.28824,-0.16632,12.28936551,15.07,-10.24,18.21983809
29/03/2021 09:30,29.60868,-3.91828,29.86681854,11.84868,-0.09828,11.84908759,17.76,-3.82,18.16617736,28.83868,-11.03828,30.87900726,11.84868,-0.09828,11.84908759,16.99,-10.94,20.20751593
29/03/2021 10:00,30.60348,-3.59924,30.81440437,5.79348,-0.75924,5.843017704,24.81,-2.84,24.97201834,29.66348,-10.72924,31.54423302,5.79348,-0.75924,5.843017704,23.87,-9.97,25.86847116
29/03/2021 10:30,31.04808,-3.59528,31.25554847,6.23808,-0.75528,6.283636683,24.81,-2.84,24.97201834,30.07808,-10.80528,31.96005276,6.23808,-0.75528,6.283636683,23.84,-10.05,25.8717626
29/03/2021 11:00,31.42356,-3.3504,31.60166615,6.43356,-0.8604,6.490838346,24.99,-2.49,25.11374524,30.46356,-10.5904,32.2519001,6.43356,-0.8604,6.490838346,24.03,-9.73,25.92515767
29/03/2021 11:30,31.81648,-3.20348,31.97734641,6.21648,-0.84348,6.273442604,25.6,-2.36,25.70855111,30.82648,-10.38348,32.52827272,6.21648,-0.84348,6.273442604,24.61,-9.54,26.39438766
29/03/2021 12:00,32.16836,-3.22552,32.32966694,5.77836,-0.69552,5.820068072,26.39,-2.53,26.51099772,31.15836,-10.37552,32.84044478,5.77836,-0.69552,5.820068072,25.38,-9.68,27.16333558
29/03/2021 12:30,33.28072,-5.06412,33.66380304,5.22072,-0.65412,5.261538776,28.06,-4.41,28.40443099,32.91072,-4.79412,33.25806786,5.22072,-0.65412,5.261538776,27.69,-4.14,27.99778027
29/03/2021 13:00,33.21836,-5.65528,33.69631483,4.60836,-0.48528,4.633840585,28.61,-5.17,29.0733727,32.90836,-4.54528,33.22077254,4.60836,-0.48528,4.633840585,28.3,-4.06,28.58974641
29/03/2021 13:30,32.8862,-6.06716,33.44118091,4.0662,-0.40716,4.086534192,28.82,-5.66,29.37052945,32.5862,-4.95716,32.96109625,4.0662,-0.40716,4.086534192,28.52,-4.55,28.88066654
29/03/2021 14:00,32.6376,-6.13376,33.20897387,3.4776,-0.29376,3.4899852,29.16,-5.84,29.73905177,32.3076,-5.01376,32.69432377,3.4776,-0.29376,3.4899852,28.83,-4.72,29.21382036
29/03/2021 14:30,32.6188,-6.10944,33.18601167,2.8188,-0.19944,2.825846732,29.8,-5.91,30.38039006,32.2988,-4.97944,32.68038103,2.8188,-0.19944,2.825846732,29.48,-4.78,29.86500963
29/03/2021 15:00,32.46544,-5.36304,32.90542497,2.12544,-0.11304,2.128443853,30.34,-5.25,30.7908769,32.14544,-4.24304,32.424261,2.12544,-0.11304,2.128443853,30.02,-4.13,30.3027606
29/03/2021 15:30,31.99724,-4.24636,32.27777782,1.85724,-0.03636,1.857595884,30.14,-4.21,30.43260916,31.67724,-3.15636,31.83410345,1.85724,-0.03636,1.857595884,29.82,-3.12,29.98277506
29/03/2021 16:00,31.1568,-4.54768,31.486943,2.0268,0.02232,2.026922895,29.13,-4.57,29.48629851,30.8368,-3.44768,31.02893378,2.0268,0.02232,2.026922895,28.81,-3.47,29.01821842
29/03/2021 16:30,30.02804,-5.19476,30.47406631,7.17804,0.88524,7.232420625,22.85,-6.08,23.6450608,29.74804,-4.05476,30.02310714,7.17804,0.88524,7.232420625,22.57,-4.94,23.10429614
29/03/2021 17:00,30.31596,-5.47068,30.80561264,2.32596,0.04932,2.326482836,27.99,-5.52,28.52911671,30.02596,-4.35068,30.33952357,2.32596,0.04932,2.326482836,27.7,-4.4,28.04728151
29/03/2021 17:30,30.6356,-3.68408,30.85631917,3.7656,0.38592,3.785323976,26.87,-4.07,27.17649352,29.7856,-8.81408,31.06235621,3.7656,0.38592,3.785323976,26.02,-9.2,27.59855793
29/03/2021 18:00,30.64244,-5.92524,31.21005604,4.67244,0.46476,4.695497568,25.97,-6.39,26.74458824,29.63244,-13.10524,32.40106195,4.67244,0.46476,4.695497568,24.96,-13.57,28.41032383
29/03/2021 18:30,30.84096,-6.64364,31.54841939,7.05096,0.93636,7.11286208,23.79,-7.58,24.96839002,29.89096,-13.78364,32.91592656,7.05096,0.93636,7.11286208,22.84,-14.72,27.17248608
29/03/2021 19:00,31.24712,-6.56512,31.92934871,3.23712,0.52488,3.279397034,28.01,-7.09,28.89339371,30.20712,-13.66512,33.15426976,3.23712,0.52488,3.279397034,26.97,-14.19,30.47518663
29/03/2021 19:30,31.56764,-6.52496,32.23493444,0.19764,0.27504,0.338686538,31.37,-6.8,32.09854981,30.41764,-13.66496,33.34612354,0.19764,0.27504,0.338686538,30.22,-13.94,33.28020433
29/03/2021 20:00,31.93132,-6.35776,32.55810666,0.12132,0.28224,0.307209961,31.81,-6.64,32.49562586,30.77132,-13.40776,33.56549065,0.12132,0.28224,0.307209961,30.65,-13.69,33.5684167
29/03/2021 20:30,33.25024,-6.61024,33.90094,0.12024,0.23976,0.268221019,33.13,-6.85,33.83074637,32.06024,-13.65024,34.84520112,0.12024,0.23976,0.268221019,31.94,-13.89,34.8295234
29/03/2021 21:00,32.11616,-7.0124,32.87280771,0.14616,0.2376,0.2789561,31.97,-7.25,32.78175407,30.95616,-14.1224,34.02537323,0.14616,0.2376,0.2789561,30.81,-14.36,33.99214174
29/03/2021 21:30,30.29892,-7.54448,31.22408896,0.17892,0.24552,0.303796703,30.12,-7.79,31.11106716,29.16892,-14.70448,32.66569494,0.17892,0.24552,0.303796703,28.99,-14.95,32.61782641
29/03/2021 22:00,28.28264,-7.2874,29.20640211,0.15264,0.2826,0.321187997,28.13,-7.57,29.13077067,27.22264,-14.4674,30.82819799,0.15264,0.2826,0.321187997,27.07,-14.75,30.82770507
29/03/2021 22:30,26.60444,-7.01212,27.51301609,0.15444,0.31788,0.353411103,26.45,-7.33,27.44688325,25.58444,-14.15212,29.23775078,0.15444,0.31788,0.353411103,25.43,-14.47,29.25860215
29/03/2021 23:00,24.56,-7.3102,25.62484388,0.18,0.2898,0.341151052,24.38,-7.6,25.53711808,23.58,-14.4702,27.66591925,0.18,0.2898,0.341151052,23.4,-14.76,27.66618152
29/03/2021 23:30,22.54172,-7.6492,23.80418873,0.17172,0.2808,0.32914495,22.37,-7.93,23.73397986,21.63172,-14.8292,26.22663689,0.17172,0.2808,0.32914495,21.46,-15.11,26.24583205
30/03/2021 00:00,20.83576,-7.93076,22.29407654,0.18576,0.30924,0.360743891,20.65,-8.24,22.23331059,19.95576,-15.17076,25.06759494,0.18576,0.30924,0.360743891,19.77,-15.48,25.10942652
30/03/2021 00:30,19.54,-7.08912,20.78622675,0,0.02088,0.02088,19.54,-7.11,20.79335711,18.69,-14.32912,23.55079149,0,0.02088,0.02088,18.69,-14.35,23.56350144
30/03/2021 01:00,18.55,-7.15912,19.88354846,0,0.02088,0.02088,18.55,-7.18,19.89107589,17.74,-14.42912,22.86716213,0,0.02088,0.02088,17.74,-14.45,22.88034309
30/03/2021 01:30,18.26,-7.24912,19.64630603,0,0.02088,0.02088,18.26,-7.27,19.65401995,17.46,-14.52912,22.71446517,0,0.02088,0.02088,17.46,-14.55,22.72782656
30/03/2021 02:00,18.1,-7.26912,19.50513024,0,0.02088,0.02088,18.1,-7.29,19.51292136,17.3,-14.53912,22.59814175,0,0.02088,0.02088,17.3,-14.56,22.6115811
30/03/2021 02:30,17.83,-7.38912,19.30046617,0,0.02088,0.02088,17.83,-7.41,19.30846964,17.03,-14.68912,22.48980094,0,0.02088,0.02088,17.03,-14.71,22.50344418
30/03/2021 03:00,17.63,-7.35876,19.10414219,0,0.02124,0.02124,17.63,-7.38,19.11233371,16.84,-14.70876,22.3591865,0,0.02124,0.02124,16.84,-14.73,22.37316473
30/03/2021 03:30,17.3,-7.31984,18.78483584,0,0.02016,0.02016,17.3,-7.34,18.79270071,16.51,-14.64984,22.07256016,0,0.02016,0.02016,16.51,-14.67,22.08594576
30/03/2021 04:00,17.28,-7.23912,18.73508095,0,0.02088,0.02088,17.28,-7.26,18.74315875,16.5,-14.58912,22.02481379,0,0.02088,0.02088,16.5,-14.61,22.03865014
30/03/2021 04:30,17.67,-7.15948,19.06533645,0,0.02052,0.02052,17.67,-7.18,19.07305167,16.88,-14.46948,22.23286422,0,0.02052,0.02052,16.88,-14.49,22.2462244
30/03/2021 05:00,17.56,-6.77912,18.82312588,0,0.02088,0.02088,17.56,-6.8,18.83065586,16.77,-14.09912,21.90931502,0,0.02088,0.02088,16.77,-14.12,21.92275758
30/03/2021 05:30,18.1,-6.64948,19.28277947,0,0.02052,0.02052,18.1,-6.67,19.28986521,17.3,-13.95948,22.22964421,0,0.02052,0.02052,17.3,-13.98,22.24253583
30/03/2021 06:00,19.12,-6.41948,20.16888999,0,0.02052,0.02052,19.12,-6.44,20.1754306,18.29,-13.68948,22.845699,0,0.02052,0.02052,18.29,-13.71,22.85800079
30/03/2021 06:30,21.27,-5.64912,22.0073955,0,0.02088,0.02088,21.27,-5.67,22.01276448,20.4,-12.85912,24.11466291,0,0.02088,0.02088,20.4,-12.88,24.12580361
30/03/2021 07:00,22.37108,-5.0348,22.93064394,0.00108,0.0252,0.025223132,22.37,-5.06,22.9351368,21.47108,-12.1848,24.68758043,0.00108,0.0252,0.025223132,21.47,-12.21,24.69908905
30/03/2021 07:30,25.4706,-5.61452,26.08206854,0.0306,0.01548,0.034292716,25.44,-5.63,26.05552724,24.4906,-12.70452,27.58975021,0.0306,0.01548,0.034292716,24.46,-12.72,27.56972978
30/03/2021 08:00,26.5972,-9.06208,28.09861815,0.0972,0.00792,0.097522133,26.5,-9.07,28.00919313,26.2272,-8.97208,27.71938382,0.0972,0.00792,0.097522133,26.13,-8.98,27.63000724
30/03/2021 08:30,28.56028,-7.82064,29.61168694,0.17028,0.00936,0.170537058,28.39,-7.83,29.44997453,28.25028,-6.69064,29.03175819,0.17028,0.00936,0.170537058,28.08,-6.7,28.86825939
30/03/2021 09:00,30.39296,-5.24244,30.84177678,0.28296,0.00756,0.283060974,30.11,-5.25,30.56426999,30.08296,-4.13244,30.36546629,0.28296,0.00756,0.283060974,29.8,-4.14,30.08620282
30/03/2021 09:30,30.29956,-4.95048,30.70131249,0.70956,0.02952,0.710173798,29.59,-4.98,30.00614104,29.97956,-3.85048,30.22582032,0.70956,0.02952,0.710173798,29.27,-3.88,29.52604444
30/03/2021 10:00,29.1094,-4.74148,29.4930297,0.9594,0.03852,0.960172979,28.15,-4.78,28.55294906,28.8094,-3.63148,29.03737549,0.9594,0.03852,0.960172979,27.85,-3.67,28.09077073
30/03/2021 10:30,29.39076,-4.63608,29.75415956,1.22076,0.04392,1.221549812,28.17,-4.68,28.55610793,29.08076,-3.52608,29.29375091,1.22076,0.04392,1.221549812,27.86,-3.57,28.08779984
30/03/2021 11:00,28.82888,-4.57364,29.18942454,1.56888,0.03636,1.569301279,27.26,-4.61,27.6470559,28.52888,-3.46364,28.73836801,1.56888,0.03636,1.569301279,26.96,-3.5,27.18623917
30/03/2021 11:30,28.39188,-4.57756,28.75852753,1.27188,-0.00756,1.271902468,27.12,-4.57,27.50235081,28.09188,-3.45756,28.30385916,1.27188,-0.00756,1.271902468,26.82,-3.45,27.04098556
30/03/2021 12:00,27.45332,-4.765,27.86377584,1.18332,-0.045,1.184175334,26.27,-4.72,26.69065941,27.16332,-3.645,27.40678709,1.18332,-0.045,1.184175334,25.98,-3.6,26.22823669
30/03/2021 12:30,27.26676,-4.6822,27.66584894,1.25676,-0.0522,1.257843606,26.01,-4.63,26.41887583,26.96676,-3.5422,27.19840668,1.25676,-0.0522,1.257843606,25.71,-3.49,25.94579349
30/03/2021 13:00,26.21292,-4.22752,26.55163084,1.22292,-0.04752,1.223842913,24.99,-4.18,25.33717624,25.72292,-5.53752,26.31221657,1.22292,-0.04752,1.223842913,24.5,-5.49,25.10757057
30/03/2021 13:30,24.85536,-2.74724,25.00672406,1.30536,-0.05724,1.306614384,23.55,-2.69,23.70313481,23.90536,-10.16724,25.9776636,1.30536,-0.05724,1.306614384,22.6,-10.11,24.75827336
30/03/2021 14:00,24.20872,-2.42508,24.32988157,1.27872,-0.05508,1.279905717,22.93,-2.37,23.05215391,23.28872,-9.76508,25.2531437,1.27872,-0.05508,1.279905717,22.01,-9.71,24.05668722
30/03/2021 14:30,23.80256,-2.32968,23.91629719,1.22256,-0.04968,1.223568983,22.58,-2.28,22.69481879,22.88256,-9.65968,24.83789383,1.22256,-0.04968,1.223568983,21.66,-9.61,23.6961537
30/03/2021 15:00,23.81584,-2.6078,23.95818974,1.09584,-0.0378,1.096491744,22.72,-2.57,22.8648923,22.89584,-9.9378,24.95955445,1.09584,-0.0378,1.096491744,21.8,-9.9,23.94263979
30/03/2021 15:30,23.65424,-2.97528,23.84062418,1.07424,-0.03528,1.074819174,22.58,-2.94,22.77059507,22.74424,-10.31528,24.97409567,1.07424,-0.03528,1.074819174,21.67,-10.28,23.98473056
30/03/2021 16:00,23.93256,-3.18556,24.14363727,0.95256,-0.02556,0.952902863,22.98,-3.16,23.1962497,23.00256,-10.44556,25.26316469,0.95256,-0.02556,0.952902863,22.05,-10.42,24.38808931
30/03/2021 16:30,25.56428,-3.48252,25.80039452,0.58428,-0.00252,0.584285434,24.98,-3.48,25.22123708,24.58428,-10.75252,26.83288113,0.58428,-0.00252,0.584285434,24,-10.75,26.29757593
30/03/2021 17:00,26.81612,-3.82748,27.08789204,0.45612,0.00252,0.456126961,26.36,-3.83,26.63678847,25.80612,-11.06748,28.0792618,0.45612,0.00252,0.456126961,25.35,-11.07,27.66165939
30/03/2021 17:30,27.5838,-3.63424,27.82218041,0.3438,0.00576,0.343848248,27.24,-3.64,27.4821251,26.5438,-10.82424,28.66596396,0.3438,0.00576,0.343848248,26.2,-10.83,28.35011287
30/03/2021 18:00,28.66048,-3.64172,28.89091965,0.24048,0.00828,0.240622503,28.42,-3.65,28.65342737,27.60048,-10.85172,29.65714624,0.24048,0.00828,0.240622503,27.36,-10.86,29.43652833
30/03/2021 18:30,29.43728,-3.70172,29.66911163,0.10728,0.00828,0.107599056,29.33,-3.71,29.56371086,28.33728,-10.87172,30.35120646,0.10728,0.00828,0.107599056,28.23,-10.88,30.25404601
30/03/2021 19:00,29.6076,-3.62352,29.82850776,0.0576,0.00648,0.057963354,29.55,-3.63,29.77212455,28.5176,-10.76352,30.48125445,0.0576,0.00648,0.057963354,28.46,-10.77,30.4296648
30/03/2021 19:30,29.36088,-4.602,29.71934855,0.02088,0.018,0.027567633,29.34,-4.62,29.70151511,28.26088,-11.712,30.59163746,0.02088,0.018,0.027567633,28.24,-11.73,30.5792495
30/03/2021 20:00,29.92288,-5.273,30.38393122,0.00288,0.027,0.027153166,29.92,-5.3,30.38579273,28.81288,-12.353,31.34930084,0.00288,0.027,0.027153166,28.81,-12.38,31.35730377
30/03/2021 20:30,31.41432,-6.27,32.03392578,5.22432,0.99,5.317294374,26.19,-7.26,27.17763235,30.39432,-13.37,33.20499342,5.22432,0.99,5.317294374,25.17,-14.36,28.97824184
30/03/2021 21:00,29.3134,-5.82852,29.88723917,0.5634,0.23148,0.609099787,28.75,-6.06,29.38173072,28.2334,-12.99852,31.08193041,0.5634,0.23148,0.609099787,27.67,-13.23,30.6702103
30/03/2021 21:30,27.81,-6.15804,28.48363665,0,0.02196,0.02196,27.81,-6.18,28.48839237,26.74,-13.37804,29.89982532,0,0.02196,0.02196,26.74,-13.4,29.9096573
30/03/2021 22:00,25.41,-4.49768,25.80498451,0,0.02232,0.02232,25.41,-4.52,25.80888413,24.41,-11.73768,27.08544317,0,0.02232,0.02232,24.41,-11.76,27.09512318
30/03/2021 22:30,24.36,-4.98804,24.86544074,0,0.02196,0.02196,24.36,-5.01,24.86985525,23.39,-12.27804,26.4167062,0,0.02196,0.02196,23.39,-12.3,26.42691999
30/03/2021 23:00,22.89,-5.36804,23.5110177,0,0.02196,0.02196,22.89,-5.39,23.51604133,21.95,-12.69804,25.35828701,0,0.02196,0.02196,21.95,-12.72,25.36929049
30/03/2021 23:30,21.07,-5.69804,21.82687701,0,0.02196,0.02196,21.07,-5.72,21.83262009,20.17,-13.10804,24.05513693,0,0.02196,0.02196,20.17,-13.13,24.06711034
31/03/2021 00:00,19.72,-5.95804,20.6004039,0,0.02196,0.02196,19.72,-5.98,20.60676588,18.87,-13.32804,23.10224124,0,0.02196,0.02196,18.87,-13.35,23.11491726
31/03/2021 00:30,18.98176,6.27432,19.99185595,0.13176,0.09432,0.162039995,18.85,6.18,19.83720999,18.15176,13.59432,22.67800537,0.13176,0.09432,0.162039995,18.02,13.5,22.5160032
31/03/2021 01:00,18.23108,6.34144,19.30249049,0.18108,0.09144,0.202857684,18.05,6.25,19.10143974,17.43108,13.64144,22.13439485,0.18108,0.09144,0.202857684,17.25,13.55,21.93547355
31/03/2021 01:30,17.98032,6.82584,19.23236852,0.13032,0.28584,0.314146157,17.85,6.54,19.01036822,17.17032,14.17584,22.2659904,0.13032,0.28584,0.314146157,17.04,13.89,21.98394187
31/03/2021 02:00,17.65712,6.9308,18.96865507,0.08712,0.2808,0.29400431,17.57,6.65,18.78636207,16.85712,14.2308,22.06078338,0.08712,0.2808,0.29400431,16.77,13.95,21.81365169
31/03/2021 02:30,17.42648,7.00068,18.78008854,0.09648,0.31068,0.325315928,17.33,6.69,18.5764636,16.63648,14.32068,21.95118089,0.09648,0.31068,0.325315928,16.54,14.01,21.67606283
31/03/2021 03:00,17.0828,6.93728,18.43767636,0.0828,0.28728,0.298974311,17,6.65,18.25438304,16.3028,14.25728,21.65759268,0.0828,0.28728,0.298974311,16.22,13.97,21.40675828
31/03/2021 03:30,16.91192,6.66264,18.17701323,0.06192,0.15264,0.164721146,16.85,6.51,18.06384787,16.14192,14.01264,21.37558563,0.06192,0.15264,0.164721146,16.08,13.86,21.2288954
31/03/2021 04:00,16.9292,6.81616,18.2498726,0.0792,0.23616,0.249086703,16.85,6.58,18.08919291,16.1492,14.15616,21.4754168,0.0792,0.23616,0.249086703,16.07,13.92,21.26055738
31/03/2021 04:30,17.1202,6.80224,18.42204432,0.0702,0.28224,0.29083923,17.05,6.52,18.25412008,16.3302,14.18224,21.62894735,0.0702,0.28224,0.29083923,16.26,13.9,21.39153103
31/03/2021 05:00,17.34196,6.68328,18.58520401,0.11196,0.32328,0.342118401,17.23,6.36,18.3663415,16.55196,14.03328,21.70023796,0.11196,0.32328,0.342118401,16.44,13.71,21.40648733
31/03/2021 05:30,18.03808,6.564,19.19527093,0.11808,0.324,0.344846178,17.92,6.24,18.97535243,17.23808,13.904,22.1466164,0.11808,0.324,0.344846178,17.12,13.58,21.8520205
31/03/2021 06:00,18.85096,6.424,19.91548315,0.12096,0.324,0.345842915,18.73,6.1,19.69829688,18.03096,13.774,22.69005497,0.12096,0.324,0.345842915,17.91,13.45,22.39800438
31/03/2021 06:30,20.6562,5.62552,21.40852806,0.1062,0.33552,0.351926285,20.55,5.29,21.21995759,19.7962,12.85552,23.60410831,0.1062,0.33552,0.351926285,19.69,12.52,23.33337738
31/03/2021 07:00,21.79668,4.92112,22.34530557,0.07668,0.32112,0.330148265,21.72,4.6,22.2017657,20.90668,12.08112,24.14627775,0.07668,0.32112,0.330148265,20.83,11.76,23.92042015
31/03/2021 07:30,24.83816,4.51032,25.24434944,0.12816,0.31032,0.335743188,24.71,4.2,25.06439906,23.86816,11.72032,26.59050512,0.12816,0.31032,0.335743188,23.74,11.41,26.33962224
31/03/2021 08:00,26.86872,3.94692,27.15706707,0.28872,0.28692,0.407040937,26.58,3.66,26.83080319,25.85872,11.16692,28.16688663,0.28872,0.28692,0.407040937,25.57,10.88,27.78847423
31/03/2021 08:30,27.87924,4.40176,28.22459059,3.54924,0.76176,3.630066511,24.33,3.64,24.60078251,26.91924,11.59176,29.30894713,3.54924,0.76176,3.630066511,23.37,10.83,25.75744164
31/03/2021 09:00,28.72996,3.0522,28.89163419,2.01996,0.4122,2.061588524,26.71,2.64,26.84015089,27.71996,10.2022,29.53779049,2.01996,0.4122,2.061588524,25.7,9.79,27.50152905
31/03/2021 09:30,29.076,3.68172,29.30817016,2.916,0.44172,2.949266444,26.16,3.24,26.3598786,28.056,10.89172,30.09599144,2.916,0.44172,2.949266444,25.14,10.45,27.2253944
31/03/2021 10:00,28.53384,5.36424,29.03368898,8.22384,0.98424,8.28252816,20.31,4.38,20.77692229,27.67384,12.66424,30.43393493,8.22384,0.98424,8.28252816,19.45,11.68,22.68754945
31/03/2021 10:30,28.66472,5.29984,29.15054848,8.69472,0.96984,8.748642495,19.97,4.33,20.43403533,27.81472,12.57984,30.52721774,8.69472,0.96984,8.748642495,19.12,11.61,22.36887346
31/03/2021 11:00,27.77456,4.9668,28.21516056,9.03456,0.9468,9.084035702,18.74,4.02,19.16632463,26.95456,12.2368,29.60215497,9.03456,0.9468,9.084035702,17.92,11.29,21.17995515
31/03/2021 11:30,27.1514,4.98972,27.60608316,9.4914,0.90972,9.534897191,17.66,4.08,18.12517586,26.3614,12.26972,29.07695718,9.4914,0.90972,9.534897191,16.87,11.36,20.33830131
31/03/2021 12:00,26.57452,4.93048,27.0280363,9.61452,0.87048,9.653845361,16.96,4.06,17.43918576,25.79452,12.20048,28.53434727,9.61452,0.87048,9.653845361,16.18,11.33,19.75250111
31/03/2021 12:30,27.303,3.16284,27.48558469,3.933,0.04284,3.933233309,23.37,3.12,23.57734718,26.373,10.45284,28.36894417,3.933,0.04284,3.933233309,22.44,10.41,24.73705116
31/03/2021 13:00,27.35728,3.10284,27.53267849,3.34728,-0.04716,3.347612203,24.01,3.15,24.21575107,26.39728,10.42284,28.38048599,3.34728,-0.04716,3.347612203,23.05,10.47,25.316465
31/03/2021 13:30,26.75668,3.278,26.95672845,3.40668,-0.072,3.407440773,23.35,3.35,23.58908646,25.81668,10.638,27.92253588,3.40668,-0.072,3.407440773,22.41,10.71,24.83771729
31/03/2021 14:00,26.39312,3.46372,26.61943162,3.36312,-0.02628,3.363222677,23.03,3.49,23.29293884,25.46312,10.83372,27.67200696,3.36312,-0.02628,3.363222677,22.1,10.86,24.62416699
31/03/2021 14:30,26.478,3.70128,26.73544385,2.898,0.07128,2.898876479,23.58,3.63,23.85777232,25.528,11.08128,27.82936489,2.898,0.07128,2.898876479,22.63,11.01,25.16618763
31/03/2021 15:00,26.41268,3.88676,26.69712659,2.36268,0.08676,2.364272421,24.05,3.8,24.34835723,25.45268,11.07676,27.75848575,2.36268,0.08676,2.364272421,23.09,10.99,25.57201987
31/03/2021 15:30,25.80952,4.15868,26.14241653,2.36952,0.05868,2.370246479,23.44,4.1,23.79587359,24.86952,11.34868,27.33652434,2.36952,0.05868,2.370246479,22.5,11.29,25.17367871
31/03/2021 16:00,26.44672,4.36604,26.8046881,1.83672,0.08604,1.838734141,24.61,4.28,24.97940151,25.47672,11.58604,27.98748979,1.83672,0.08604,1.838734141,23.64,11.5,26.28877327
31/03/2021 16:30,26.63492,5.00564,27.10120653,1.74492,0.12564,1.7494374,24.89,4.88,25.3638818,25.65492,12.19564,28.40613587,1.74492,0.12564,1.7494374,23.91,12.07,26.78381974
31/03/2021 17:00,27.1684,5.3986,27.69958196,1.5084,0.1386,1.514754277,25.66,5.26,26.19357173,26.1684,12.6686,29.07367511,1.5084,0.1386,1.514754277,24.66,12.53,27.66073932
31/03/2021 17:30,27.02916,6.29184,27.75180608,3.80916,0.59184,3.854863745,23.22,5.7,23.90937891,26.07916,13.50184,29.36702691,3.80916,0.59184,3.854863745,22.27,12.91,25.74142576
31/03/2021 18:00,27.62192,7.51516,28.62600381,7.26192,1.14516,7.351657875,20.36,6.37,21.33322526,26.75192,14.70516,30.5271511,7.26192,1.14516,7.351657875,19.49,13.56,23.74307689
31/03/2021 18:30,28.56188,6.79608,29.35928631,4.78188,0.76608,4.842856069,23.78,6.03,24.53261706,27.61188,13.99608,30.95652068,4.78188,0.76608,4.842856069,22.83,13.23,26.38639422
31/03/2021 19:00,28.77348,6.04652,29.40193115,2.01348,0.41652,2.056110557,26.76,5.63,27.34583149,27.73348,13.24652,30.73460924,2.01348,0.41652,2.056110557,25.72,12.83,28.74243031
31/03/2021 19:30,28.21476,5.55028,28.75549147,0.28476,0.17028,0.33178839,27.93,5.38,28.44344037,27.16476,12.72028,29.99549481,0.28476,0.17028,0.33178839,26.88,12.55,29.66541589
31/03/2021 20:00,28.88208,5.57436,29.41509875,0.08208,0.23436,0.248317812,28.8,5.34,29.29087913,27.80208,12.72436,30.57556197,0.08208,0.23436,0.248317812,27.72,12.49,30.40392244
31/03/2021 20:30,30.42372,7.97104,31.45059963,5.64372,0.94104,5.721637154,24.78,7.03,25.75789782,29.43372,15.11104,33.08606055,5.64372,0.94104,5.721637154,23.79,14.17,27.69030516
31/03/2021 21:00,29.587,9.16596,30.97426983,4.527,0.79596,4.596442246,25.06,8.37,26.42083458,28.617,16.16596,32.86747559,4.527,0.79596,4.596442246,24.09,15.37,28.57560148
31/03/2021 21:30,27.4378,9.07464,28.89951487,2.1078,0.58464,2.187378515,25.33,8.49,26.71495836,26.4278,16.13464,30.96377272,2.1078,0.58464,2.187378515,24.32,15.55,28.86632814
31/03/2021 22:00,25.54732,8.74332,27.00205925,0.06732,0.28332,0.291208181,25.48,8.46,26.84775596,24.53732,15.82332,29.19687532,0.06732,0.28332,0.291208181,24.47,15.54,28.98745418
31/03/2021 22:30,24.5902,8.60496,26.05231799,0.0702,0.26496,0.274101882,24.52,8.34,25.89953668,23.6102,15.79496,28.4063779,0.0702,0.26496,0.274101882,23.54,15.53,28.20128543
31/03/2021 23:00,22.87876,8.15108,24.28739929,0.06876,0.27108,0.279664628,22.81,7.88,24.13276818,21.93876,15.27108,26.73041479,0.06876,0.27108,0.279664628,21.87,15,26.51974547
31/03/2021 23:30,21.49696,7.13568,22.65032491,0.06696,0.26568,0.273988146,21.43,6.87,22.50426182,20.60696,14.32568,25.09724901,0.06696,0.26568,0.273988146,20.54,14.06,24.89126755
01/04/2021 00:00,19.88776,7.09092,21.11407455,0.07776,0.16092,0.178722869,19.81,6.93,20.98716274,19.01776,14.36092,23.83088791,0.07776,0.16092,0.178722869,18.94,14.2,23.67200034
